ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2019 00:00,2,0.000,ALERT,213.29,302.68,60.043,1548133204,"201051344000579","174011545737251",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,1216354.8,1216354.8,2882,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548133206,127994.00
01/22/2019 00:00,2,0.000,ALERT,212.83,300.27,60.070,1548133204,"201051344001025","174011545737251",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,1201044.1,1201044.1,10800,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548133208,127995.00
01/22/2019 00:00,2,0.000,ALERT,212.83,300.87,60.049,1548133204,"201051344001093","174011545737251",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,1193305.9,1193305.9,10781,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548133210,127996.00
01/22/2019 00:00,2,0.000,ALERT,213.06,302.07,60.043,1548133204,"201051344000458","174011545737251",0.00,-6.00,0,299.67,304.78,0.0,0.0,0.000,1202661.1,1202661.1,2877,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548133212,127997.00
01/22/2019 00:00,2,0.000,ALERT,212.83,301.17,60.059,1548133204,"201051344000890","174011545737251",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,1197447.3,1197447.3,10780,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548133214,127998.00
01/22/2019 00:00,2,0.000,ALERT,212.83,301.47,60.086,1548133204,"201051344000988","174011545737251",0.00,-8.00,0,296.96,303.58,0.0,0.0,0.000,937952.0,937952.0,2918,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548133216,127999.00
01/22/2019 00:00,2,0.000,ALERT,213.51,302.07,60.070,1548133204,"201051344000582","174011545737251",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,1177366.0,1177366.0,10748,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548133218,128000.00
01/22/2019 00:00,2,0.000,ALERT,213.29,302.68,60.033,1548133204,"201051344000868","174011545737251",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,1189407.5,1189407.5,34624,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548133219,128001.00
01/22/2019 00:00,2,0.000,ALERT,213.51,302.37,60.038,1548133204,"201051344000576","174011545737251",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,1203064.0,1203064.0,7059,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548133221,128002.00
01/22/2019 00:00,2,0.000,ALERT,213.29,302.07,60.049,1548133204,"201051344001158","174011545737251",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,1182600.6,1182600.6,2888,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548133223,128003.00
01/22/2019 00:00,2,0.000,ALERT,213.29,300.57,60.059,1548133204,"201051344000917","174011545737251",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,1194267.3,1194267.3,10752,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548133225,128004.00
01/22/2019 00:00,2,0.000,ALERT,213.06,300.27,60.033,1548133204,"201051344000417","174011545737251",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,969092.0,969092.0,10852,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548133227,128005.00
01/22/2019 00:00,2,0.000,ALERT,213.29,301.17,59.996,1548133204,"201051344000685","174011545737251",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,1198575.1,1198575.1,10785,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548133228,128006.00
01/22/2019 00:00,2,0.000,ALERT,213.06,300.27,60.038,1548133204,"201051344000651","174011545737251",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,1192235.0,1192235.0,10786,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548133230,128007.00
01/22/2019 00:00,2,0.000,ALERT,212.83,302.37,60.070,1548133204,"201051344000594","174011545737251",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,1207079.5,1207079.5,34597,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548133232,128008.00
01/22/2019 00:00,2,0.000,ALERT,213.29,301.77,60.001,1548133204,"201051344000469","174011545737251",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,1191395.2,1191395.2,2890,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548133234,128009.00
01/22/2019 00:00,2,0.000,ALERT,213.06,301.17,59.996,1548133204,"201051344000585","174011545737251",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,1206960.4,1206960.4,10821,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548133236,128010.00
01/22/2019 00:00,2,0.000,ALERT,213.51,301.47,60.043,1548133204,"201051344000853","174011545737251",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,1207276.8,1207276.8,2871,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548133238,128011.00
01/22/2019 00:00,2,0.000,ALERT,213.29,301.17,60.038,1548133204,"201051344001145","174011545737251",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,1206037.1,1206037.1,10758,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548133239,128012.00
01/22/2019 00:00,2,0.000,ALERT,212.83,300.57,60.038,1548133204,"201051344000438","174011545737251",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,1199940.9,1199940.9,10784,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548133241,128013.00
01/22/2019 00:00,2,0.000,ALERT,212.38,300.57,60.001,1548133204,"201051344001135","174011545737251",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,1188109.2,1188109.2,10768,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548133243,128014.00
01/22/2019 00:00,2,0.000,ALERT,212.83,301.47,60.033,1548133204,"201051344000983","174011545737251",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,1206806.4,1206806.4,2871,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548133245,128015.00
01/22/2019 00:00,2,0.000,ALERT,212.83,300.27,60.070,1548133204,"201051344001203","174011545737251",0.00,-8.50,0,298.17,304.18,0.0,0.0,0.000,1197028.9,1197028.9,10799,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548133247,128016.00
01/22/2019 00:00,2,0.000,ALERT,212.83,300.87,60.033,1548133204,"201051344001230","174011545737251",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,1191477.6,1191477.6,10796,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548133249,128017.00
01/22/2019 00:00,2,0.000,ALERT,212.61,300.27,60.038,1548133204,"201051344000646","174011545737251",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,1186114.8,1186114.8,10791,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548133251,128018.00
01/22/2019 00:00,2,0.000,ALERT,213.29,300.87,60.038,1548133204,"201051344000867","174011545737251",0.00,-7.00,0,298.77,304.48,0.0,0.0,0.000,1188115.0,1188115.0,34631,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548133252,128019.00
01/22/2019 00:00,2,0.000,ALERT,213.51,301.47,60.028,1548133204,"201051344000633","174011545737251",0.00,-8.50,0,297.87,303.58,0.0,0.0,0.000,1187048.4,1187048.4,34680,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548133254,128020.00
01/22/2019 00:00,2,0.000,ALERT,212.38,300.57,60.028,1548133204,"201051344000955","174011545737251",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,1205168.3,1205168.3,10780,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548133256,128021.00
01/22/2019 00:00,2,0.000,ALERT,213.06,300.57,60.059,1548133204,"201051344000648","174011545737251",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,1195263.8,1195263.8,34594,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548133258,128022.00
01/22/2019 00:00,2,0.000,ALERT,213.29,301.17,59.990,1548133204,"201051344000645","174011545737251",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,1199561.6,1199561.6,34591,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548133260,128023.00
01/22/2019 00:00,2,0.000,ALERT,213.06,302.07,60.028,1548133204,"201051344000569","174011545737251",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,1216932.9,1216932.9,2853,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548133261,128024.00
01/22/2019 00:00,2,0.000,ALERT,213.29,300.87,59.990,1548133204,"179051228000119","174011545737251",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,3483.3,3483.3,2869,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548133263,128025.00
01/22/2019 00:15,2,0.000,ALERT,213.29,302.98,59.996,1548134103,"201051344000579","174011545737251",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,1216354.8,1216354.8,2884,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548134106,128026.00
01/22/2019 00:15,2,0.000,ALERT,213.06,299.97,60.001,1548134103,"201051344001025","174011545737251",0.00,-8.50,0,296.36,302.98,0.0,0.0,0.000,1201044.1,1201044.1,10802,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548134108,128027.00
01/22/2019 00:15,2,0.000,ALERT,213.29,300.57,60.001,1548134103,"201051344001093","174011545737251",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,1193305.9,1193305.9,10783,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548134109,128028.00
01/22/2019 00:15,2,0.000,ALERT,213.06,302.07,60.001,1548134103,"201051344000458","174011545737251",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,1202661.1,1202661.1,2879,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548134111,128029.00
01/22/2019 00:15,2,0.000,ALERT,213.06,300.87,60.012,1548134103,"201051344000890","174011545737251",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,1197447.3,1197447.3,10782,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548134113,128030.00
01/22/2019 00:15,2,0.000,ALERT,213.06,302.07,60.006,1548134103,"201051344000988","174011545737251",0.00,-7.00,0,297.57,303.58,0.0,0.0,0.000,937952.0,937952.0,2920,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548134115,128031.00
01/22/2019 00:15,2,0.000,ALERT,213.74,301.77,59.975,1548134103,"201051344000582","174011545737251",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,1177366.0,1177366.0,10750,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548134117,128032.00
01/22/2019 00:15,2,0.000,ALERT,212.83,302.07,60.012,1548134103,"201051344000868","174011545737251",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,1189407.5,1189407.5,34626,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548134119,128033.00
01/22/2019 00:15,2,0.000,ALERT,213.74,302.98,60.017,1548134103,"201051344000576","174011545737251",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,1203064.0,1203064.0,7061,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548134121,128034.00
01/22/2019 00:15,2,0.000,ALERT,213.51,302.37,60.012,1548134103,"201051344001158","174011545737251",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,1182600.6,1182600.6,2890,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548134122,128035.00
01/22/2019 00:15,2,0.000,ALERT,213.51,300.57,59.985,1548134103,"201051344000917","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1194267.3,1194267.3,10754,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548134124,128036.00
01/22/2019 00:15,2,0.000,ALERT,213.29,300.27,60.012,1548134103,"201051344000417","174011545737251",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,969092.0,969092.0,10854,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548134126,128037.00
01/22/2019 00:15,2,0.000,ALERT,213.51,300.87,60.028,1548134103,"201051344000685","174011545737251",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,1198575.1,1198575.1,10787,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548134128,128038.00
01/22/2019 00:15,2,0.000,ALERT,213.29,299.97,60.028,1548134103,"201051344000651","174011545737251",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,1192235.0,1192235.0,10788,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548134130,128039.00
01/22/2019 00:15,2,0.000,ALERT,212.83,302.68,59.996,1548134103,"201051344000594","174011545737251",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,1207079.5,1207079.5,34599,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548134131,128040.00
01/22/2019 00:15,2,0.000,ALERT,213.29,302.07,60.017,1548134103,"201051344000469","174011545737251",0.00,-8.50,0,298.47,303.88,0.0,0.0,0.000,1191395.2,1191395.2,2892,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548134133,128041.00
01/22/2019 00:15,2,0.000,ALERT,213.29,301.17,59.980,1548134103,"201051344000585","174011545737251",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,1206960.4,1206960.4,10823,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548134135,128042.00
01/22/2019 00:15,2,0.000,ALERT,213.74,302.07,60.033,1548134103,"201051344000853","174011545737251",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,1207276.8,1207276.8,2873,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548134137,128043.00
01/22/2019 00:15,2,0.000,ALERT,213.51,301.17,60.070,1548134103,"201051344001145","174011545737251",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,1206037.1,1206037.1,10760,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548134139,128044.00
01/22/2019 00:15,2,0.000,ALERT,213.29,300.57,60.033,1548134103,"201051344000438","174011545737251",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,1199940.9,1199940.9,10786,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548134141,128045.00
01/22/2019 00:15,2,0.000,ALERT,212.83,300.87,60.028,1548134103,"201051344001135","174011545737251",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,1188109.2,1188109.2,10770,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548134143,128046.00
01/22/2019 00:15,2,0.000,ALERT,213.06,302.07,60.028,1548134103,"201051344000983","174011545737251",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,1206806.4,1206806.4,2873,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548134144,128047.00
01/22/2019 00:15,2,0.000,ALERT,213.29,300.27,60.033,1548134103,"201051344001203","174011545737251",0.00,-8.50,0,298.47,303.88,0.0,0.0,0.000,1197028.9,1197028.9,10801,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548134147,128048.00
01/22/2019 00:15,2,0.000,ALERT,213.06,300.87,60.043,1548134103,"201051344001230","174011545737251",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,1191477.6,1191477.6,10798,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548134148,128049.00
01/22/2019 00:15,2,0.000,ALERT,213.06,300.87,60.038,1548134103,"201051344000646","174011545737251",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,1186114.8,1186114.8,10793,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548134150,128050.00
01/22/2019 00:15,2,0.000,ALERT,213.51,301.77,60.038,1548134103,"201051344000867","174011545737251",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,1188115.0,1188115.0,34633,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548134152,128051.00
01/22/2019 00:15,2,0.000,ALERT,213.96,302.07,60.033,1548134103,"201051344000633","174011545737251",0.00,-8.00,0,298.17,303.88,0.0,0.0,0.000,1187048.4,1187048.4,34682,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548134154,128052.00
01/22/2019 00:15,2,0.000,ALERT,212.83,300.87,60.038,1548134103,"201051344000955","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1205168.3,1205168.3,10782,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548134156,128053.00
01/22/2019 00:15,2,0.000,ALERT,213.29,301.47,60.017,1548134103,"201051344000648","174011545737251",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,1195263.8,1195263.8,34596,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548134157,128054.00
01/22/2019 00:15,2,0.000,ALERT,213.74,302.07,60.033,1548134103,"201051344000645","174011545737251",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,1199561.6,1199561.6,34593,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548134159,128055.00
01/22/2019 00:15,2,0.000,ALERT,213.29,302.68,60.038,1548134103,"201051344000569","174011545737251",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,1216932.9,1216932.9,2855,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548134161,128056.00
01/22/2019 00:15,2,0.000,ALERT,213.51,301.47,60.028,1548134103,"179051228000119","174011545737251",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,3483.3,3483.3,2871,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548134163,128057.00
01/22/2019 00:30,2,0.000,ALERT,213.06,302.37,60.049,1548135004,"201051344000579","174011545737251",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,1216354.8,1216354.8,2886,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135006,128058.00
01/22/2019 00:30,2,0.000,ALERT,212.38,299.07,60.006,1548135004,"201051344001025","174011545737251",0.00,-8.50,0,297.26,302.98,0.0,0.0,0.000,1201044.1,1201044.1,10804,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135008,128059.00
01/22/2019 00:30,2,0.000,ALERT,212.61,299.67,60.001,1548135004,"201051344001093","174011545737251",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,1193305.9,1193305.9,10785,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135010,128060.00
01/22/2019 00:30,2,0.000,ALERT,212.83,301.77,60.049,1548135004,"201051344000458","174011545737251",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,1202661.1,1202661.1,2881,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135011,128061.00
01/22/2019 00:30,2,0.000,ALERT,212.38,299.97,60.022,1548135004,"201051344000890","174011545737251",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,1197447.3,1197447.3,10784,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548135013,128062.00
01/22/2019 00:30,2,0.000,ALERT,212.83,301.47,60.006,1548135004,"201051344000988","174011545737251",0.00,-7.00,0,297.87,303.58,0.0,0.0,0.000,937952.0,937952.0,2922,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135015,128063.00
01/22/2019 00:30,2,0.000,ALERT,212.83,300.57,60.001,1548135004,"201051344000582","174011545737251",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,1177366.0,1177366.0,10752,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135017,128064.00
01/22/2019 00:30,2,0.000,ALERT,213.06,302.37,60.006,1548135004,"201051344000868","174011545737251",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,1189407.5,1189407.5,34628,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135019,128065.00
01/22/2019 00:30,2,0.000,ALERT,213.29,302.07,60.012,1548135004,"201051344000576","174011545737251",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,1203064.0,1203064.0,7063,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135020,128066.00
01/22/2019 00:30,2,0.000,ALERT,213.06,301.77,60.006,1548135004,"201051344001158","174011545737251",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,1182600.6,1182600.6,2892,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135022,128067.00
01/22/2019 00:30,2,0.000,ALERT,212.61,299.37,60.012,1548135004,"201051344000917","174011545737251",0.00,-6.00,0,296.36,301.77,0.0,0.0,0.000,1194267.3,1194267.3,10756,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135024,128068.00
01/22/2019 00:30,2,0.000,ALERT,212.61,299.07,60.006,1548135004,"201051344000417","174011545737251",0.00,-8.00,0,296.96,302.07,0.0,0.0,0.000,969092.0,969092.0,10856,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135026,128069.00
01/22/2019 00:30,2,0.000,ALERT,212.83,299.67,60.012,1548135004,"201051344000685","174011545737251",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,1198575.1,1198575.1,10789,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135028,128070.00
01/22/2019 00:30,2,0.000,ALERT,212.61,299.07,60.006,1548135004,"201051344000651","174011545737251",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,1192235.0,1192235.0,10790,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135030,128071.00
01/22/2019 00:30,2,0.000,ALERT,212.83,302.37,60.012,1548135004,"201051344000594","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1207079.5,1207079.5,34601,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135031,128072.00
01/22/2019 00:30,2,0.000,ALERT,213.29,302.07,60.012,1548135004,"201051344000469","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,1191395.2,1191395.2,2894,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135033,128073.00
01/22/2019 00:30,2,0.000,ALERT,212.61,299.97,60.012,1548135004,"201051344000585","174011545737251",0.00,-7.00,0,297.26,302.37,0.0,0.0,0.000,1206960.4,1206960.4,10825,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135035,128074.00
01/22/2019 00:30,2,0.000,ALERT,213.74,301.77,60.006,1548135004,"201051344000853","174011545737251",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,1207276.8,1207276.8,2875,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135037,128075.00
01/22/2019 00:30,2,0.000,ALERT,212.83,300.27,60.012,1548135004,"201051344001145","174011545737251",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,1206037.1,1206037.1,10762,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135039,128076.00
01/22/2019 00:30,2,0.000,ALERT,212.61,299.97,59.969,1548135004,"201051344000438","174011545737251",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,1199940.9,1199940.9,10788,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135041,128077.00
01/22/2019 00:30,2,0.000,ALERT,212.16,299.97,60.001,1548135004,"201051344001135","174011545737251",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,1188109.2,1188109.2,10772,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135043,128078.00
01/22/2019 00:30,2,0.000,ALERT,213.06,302.68,60.001,1548135004,"201051344000983","174011545737251",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,1206806.4,1206806.4,2875,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548135044,128079.00
01/22/2019 00:30,2,0.000,ALERT,212.61,299.37,60.006,1548135004,"201051344001203","174011545737251",0.00,-8.00,0,297.57,303.58,0.0,0.0,0.000,1197028.9,1197028.9,10803,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135046,128080.00
01/22/2019 00:30,2,0.000,ALERT,212.38,299.97,60.001,1548135004,"201051344001230","174011545737251",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,1191477.6,1191477.6,10800,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135048,128081.00
01/22/2019 00:30,2,0.000,ALERT,212.16,299.67,60.033,1548135004,"201051344000646","174011545737251",0.00,-8.50,0,296.96,302.07,0.0,0.0,0.000,1186114.8,1186114.8,10795,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135050,128082.00
01/22/2019 00:30,2,0.000,ALERT,213.29,301.47,60.012,1548135004,"201051344000867","174011545737251",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,1188115.0,1188115.0,34635,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135052,128083.00
01/22/2019 00:30,2,0.000,ALERT,213.74,302.07,60.006,1548135004,"201051344000633","174011545737251",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,1187048.4,1187048.4,34684,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135054,128084.00
01/22/2019 00:30,2,0.000,ALERT,212.16,299.97,60.006,1548135004,"201051344000955","174011545737251",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,1205168.3,1205168.3,10784,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548135056,128085.00
01/22/2019 00:30,2,0.000,ALERT,213.06,301.17,60.006,1548135004,"201051344000648","174011545737251",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,1195263.8,1195263.8,34598,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548135058,128086.00
01/22/2019 00:30,2,0.000,ALERT,213.51,301.77,60.012,1548135004,"201051344000645","174011545737251",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,1199561.6,1199561.6,34595,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135059,128087.00
01/22/2019 00:30,2,0.000,ALERT,213.06,302.37,60.006,1548135004,"201051344000569","174011545737251",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,1216932.9,1216932.9,2857,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135061,128088.00
01/22/2019 00:30,2,0.000,ALERT,213.29,301.17,60.006,1548135004,"179051228000119","174011545737251",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,3483.3,3483.3,2873,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548135063,128089.00
01/22/2019 00:45,2,0.000,ALERT,212.38,299.07,60.017,1548135904,"201051344000579","174011545737251",0.00,-7.00,0,296.96,307.48,0.0,0.0,0.000,1216354.8,1216354.8,2888,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548135906,128090.00
01/22/2019 00:45,2,0.000,ALERT,212.16,296.66,60.049,1548135904,"201051344001025","174011545737251",0.00,-8.50,0,293.96,304.48,0.0,0.0,0.000,1201044.1,1201044.1,10806,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135908,128091.00
01/22/2019 00:45,2,0.000,ALERT,212.38,297.57,60.006,1548135904,"201051344001093","174011545737251",0.00,-6.00,0,294.56,303.88,0.0,0.0,0.000,1193305.9,1193305.9,10787,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135910,128092.00
01/22/2019 00:45,2,0.000,ALERT,212.16,298.47,60.001,1548135904,"201051344000458","174011545737251",0.00,-5.50,0,296.36,307.48,0.0,0.0,0.000,1202661.1,1202661.1,2883,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135912,128093.00
01/22/2019 00:45,2,0.000,ALERT,212.38,297.87,60.012,1548135904,"201051344000890","174011545737251",0.00,-6.50,0,295.16,305.08,0.0,0.0,0.000,1197447.3,1197447.3,10786,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548135914,128094.00
01/22/2019 00:45,2,0.000,ALERT,212.16,298.47,60.017,1548135904,"201051344000988","174011545737251",0.00,-7.00,0,293.66,306.28,0.0,0.0,0.000,937952.0,937952.0,2924,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548135916,128095.00
01/22/2019 00:45,2,0.000,ALERT,212.83,298.47,60.012,1548135904,"201051344000582","174011545737251",0.00,-8.50,0,295.46,304.78,0.0,0.0,0.000,1177366.0,1177366.0,10754,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548135918,128096.00
01/22/2019 00:45,2,0.000,ALERT,212.38,299.07,60.012,1548135904,"201051344000868","174011545737251",0.00,-7.00,0,296.96,307.48,0.0,0.0,0.000,1189407.5,1189407.5,34630,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135919,128097.00
01/22/2019 00:45,2,0.000,ALERT,212.83,299.37,60.012,1548135904,"201051344000576","174011545737251",0.00,-7.00,0,296.36,306.88,0.0,0.0,0.000,1203064.0,1203064.0,7065,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135921,128098.00
01/22/2019 00:45,2,0.000,ALERT,212.61,298.77,60.017,1548135904,"201051344001158","174011545737251",0.00,-8.00,0,295.76,306.28,0.0,0.0,0.000,1182600.6,1182600.6,2894,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135923,128099.00
01/22/2019 00:45,2,0.000,ALERT,212.61,296.96,60.017,1548135904,"201051344000917","174011545737251",0.00,-5.50,0,293.36,303.28,0.0,0.0,0.000,1194267.3,1194267.3,10758,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135925,128100.00
01/22/2019 00:45,2,0.000,ALERT,212.61,296.96,60.012,1548135904,"201051344000417","174011545737251",0.00,-7.00,0,294.26,303.28,0.0,0.0,0.000,969092.0,969092.0,10858,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135927,128101.00
01/22/2019 00:45,2,0.000,ALERT,212.83,297.26,60.065,1548135904,"201051344000685","174011545737251",0.00,-7.00,0,294.56,303.88,0.0,0.0,0.000,1198575.1,1198575.1,10791,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135928,128102.00
01/22/2019 00:45,2,0.000,ALERT,212.38,296.66,59.990,1548135904,"201051344000651","174011545737251",0.00,-9.00,0,293.96,303.58,0.0,0.0,0.000,1192235.0,1192235.0,10792,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548135930,128103.00
01/22/2019 00:45,2,0.000,ALERT,211.93,299.07,60.017,1548135904,"201051344000594","174011545737251",0.00,-8.00,0,296.06,306.88,0.0,0.0,0.000,1207079.5,1207079.5,34603,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135932,128104.00
01/22/2019 00:45,2,0.000,ALERT,212.38,298.47,60.012,1548135904,"201051344000469","174011545737251",0.00,-8.00,0,295.46,306.28,0.0,0.0,0.000,1191395.2,1191395.2,2896,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135934,128105.00
01/22/2019 00:45,2,0.000,ALERT,212.61,297.57,60.012,1548135904,"201051344000585","174011545737251",0.00,-6.50,0,294.26,304.18,0.0,0.0,0.000,1206960.4,1206960.4,10827,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135936,128106.00
01/22/2019 00:45,2,0.000,ALERT,213.06,298.47,60.012,1548135904,"201051344000853","174011545737251",0.00,-7.00,0,296.06,306.88,0.0,0.0,0.000,1207276.8,1207276.8,2877,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135938,128107.00
01/22/2019 00:45,2,0.000,ALERT,212.83,297.87,60.017,1548135904,"201051344001145","174011545737251",0.00,-7.00,0,295.16,304.48,0.0,0.0,0.000,1206037.1,1206037.1,10764,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135940,128108.00
01/22/2019 00:45,2,0.000,ALERT,212.61,297.26,60.001,1548135904,"201051344000438","174011545737251",0.00,-8.00,0,294.86,304.18,0.0,0.0,0.000,1199940.9,1199940.9,10790,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135942,128109.00
01/22/2019 00:45,2,0.000,ALERT,212.16,297.57,60.006,1548135904,"201051344001135","174011545737251",0.00,-7.00,0,294.86,304.48,0.0,0.0,0.000,1188109.2,1188109.2,10774,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135943,128110.00
01/22/2019 00:45,2,0.000,ALERT,212.38,298.77,60.006,1548135904,"201051344000983","174011545737251",0.00,-6.50,0,296.36,307.18,0.0,0.0,0.000,1206806.4,1206806.4,2877,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135945,128111.00
01/22/2019 00:45,2,0.000,ALERT,212.61,297.26,60.006,1548135904,"201051344001203","174011545737251",0.00,-8.00,0,294.26,305.68,0.0,0.0,0.000,1197028.9,1197028.9,10805,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135947,128112.00
01/22/2019 00:45,2,0.000,ALERT,212.38,297.87,59.990,1548135904,"201051344001230","174011545737251",0.00,-7.00,0,294.86,304.18,0.0,0.0,0.000,1191477.6,1191477.6,10802,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135949,128113.00
01/22/2019 00:45,2,0.000,ALERT,212.38,297.57,60.006,1548135904,"201051344000646","174011545737251",0.00,-8.00,0,294.26,303.88,0.0,0.0,0.000,1186114.8,1186114.8,10797,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135951,128114.00
01/22/2019 00:45,2,0.000,ALERT,212.83,298.47,59.985,1548135904,"201051344000867","174011545737251",0.00,-6.50,0,295.46,306.88,0.0,0.0,0.000,1188115.0,1188115.0,34637,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135953,128115.00
01/22/2019 00:45,2,0.000,ALERT,213.06,298.77,60.012,1548135904,"201051344000633","174011545737251",0.00,-8.00,0,294.56,306.28,0.0,0.0,0.000,1187048.4,1187048.4,34686,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548135954,128116.00
01/22/2019 00:45,2,0.000,ALERT,212.16,297.57,59.975,1548135904,"201051344000955","174011545737251",0.00,-7.00,0,294.56,303.88,0.0,0.0,0.000,1205168.3,1205168.3,10786,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548135956,128117.00
01/22/2019 00:45,2,0.000,ALERT,212.61,298.47,60.017,1548135904,"201051344000648","174011545737251",0.00,-8.50,0,295.46,306.58,0.0,0.0,0.000,1195263.8,1195263.8,34600,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135958,128118.00
01/22/2019 00:45,2,0.000,ALERT,212.83,298.77,59.996,1548135904,"201051344000645","174011545737251",0.00,-6.50,0,296.06,306.58,0.0,0.0,0.000,1199561.6,1199561.6,34597,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135960,128119.00
01/22/2019 00:45,2,0.000,ALERT,212.61,299.37,60.001,1548135904,"201051344000569","174011545737251",0.00,-7.00,0,296.96,307.48,0.0,0.0,0.000,1216932.9,1216932.9,2859,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548135962,128120.00
01/22/2019 00:45,2,0.000,ALERT,212.83,298.17,60.038,1548135904,"179051228000119","174011545737251",0.00,-5.50,0,294.86,305.98,0.0,0.0,0.000,3483.3,3483.3,2875,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548135964,128121.00
01/22/2019 01:00,2,0.000,ALERT,212.83,299.97,59.996,1548136804,"201051344000579","174011545737251",0.00,-7.00,0,296.66,302.07,0.0,0.0,0.000,1216354.8,1216354.8,2890,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548136806,128122.00
01/22/2019 01:00,2,0.000,ALERT,212.61,297.87,59.964,1548136804,"201051344001025","174011545737251",0.00,-8.00,0,294.86,300.27,0.0,0.0,0.000,1201044.1,1201044.1,10808,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548136808,128123.00
01/22/2019 01:00,2,0.000,ALERT,212.83,298.47,60.001,1548136804,"201051344001093","174011545737251",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,1193305.9,1193305.9,10789,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548136810,128124.00
01/22/2019 01:00,2,0.000,ALERT,212.61,299.07,59.996,1548136804,"201051344000458","174011545737251",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,1202661.1,1202661.1,2885,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548136812,128125.00
01/22/2019 01:00,2,0.000,ALERT,212.83,299.07,60.001,1548136804,"201051344000890","174011545737251",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,1197447.3,1197447.3,10788,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548136813,128126.00
01/22/2019 01:00,2,0.000,ALERT,212.61,299.07,60.006,1548136804,"201051344000988","174011545737251",0.00,-6.50,0,293.96,300.57,0.0,0.0,0.000,937952.0,937952.0,2926,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548136815,128127.00
01/22/2019 01:00,2,0.000,ALERT,213.51,299.67,60.001,1548136804,"201051344000582","174011545737251",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,1177366.0,1177366.0,10756,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548136817,128128.00
01/22/2019 01:00,2,0.000,ALERT,212.83,299.97,60.012,1548136804,"201051344000868","174011545737251",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,1189407.5,1189407.5,34632,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548136819,128129.00
01/22/2019 01:00,2,0.000,ALERT,213.29,299.67,60.001,1548136804,"201051344000576","174011545737251",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,1203064.0,1203064.0,7067,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548136821,128130.00
01/22/2019 01:00,2,0.000,ALERT,213.06,299.37,59.985,1548136804,"201051344001158","174011545737251",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,1182600.6,1182600.6,2896,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548136823,128131.00
01/22/2019 01:00,2,0.000,ALERT,213.29,298.17,60.049,1548136804,"201051344000917","174011545737251",0.00,-5.50,0,294.26,299.07,0.0,0.0,0.000,1194267.3,1194267.3,10760,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548136825,128132.00
01/22/2019 01:00,2,0.000,ALERT,213.29,298.17,59.975,1548136804,"201051344000417","174011545737251",0.00,-7.00,0,294.86,299.07,0.0,0.0,0.000,969092.0,969092.0,10860,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548136826,128133.00
01/22/2019 01:00,2,0.000,ALERT,213.51,298.77,60.001,1548136804,"201051344000685","174011545737251",0.00,-7.00,0,295.16,299.67,0.0,0.0,0.000,1198575.1,1198575.1,10793,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548136828,128134.00
01/22/2019 01:00,2,0.000,ALERT,213.06,297.87,60.001,1548136804,"201051344000651","174011545737251",0.00,-8.50,0,294.86,299.37,0.0,0.0,0.000,1192235.0,1192235.0,10794,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548136830,128135.00
01/22/2019 01:00,2,0.000,ALERT,212.38,299.67,60.022,1548136804,"201051344000594","174011545737251",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,1207079.5,1207079.5,34605,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548136832,128136.00
01/22/2019 01:00,2,0.000,ALERT,213.06,299.37,60.022,1548136804,"201051344000469","174011545737251",0.00,-8.00,0,295.46,300.87,0.0,0.0,0.000,1191395.2,1191395.2,2898,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548136834,128137.00
