ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2019 01:00,2,0.000,ALERT,213.29,298.77,60.006,1548136804,"201051344000585","174011545737251",0.00,-6.50,0,295.16,299.97,0.0,0.0,0.000,1206960.4,1206960.4,10829,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548136835,128138.00
01/22/2019 01:00,2,0.000,ALERT,213.51,299.07,60.006,1548136804,"201051344000853","174011545737251",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,1207276.8,1207276.8,2879,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548136837,128139.00
01/22/2019 01:00,2,0.000,ALERT,213.29,299.07,60.017,1548136804,"201051344001145","174011545737251",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,1206037.1,1206037.1,10766,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548136839,128140.00
01/22/2019 01:00,2,0.000,ALERT,213.06,298.77,60.001,1548136804,"201051344000438","174011545737251",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,1199940.9,1199940.9,10792,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548136841,128141.00
01/22/2019 01:00,2,0.000,ALERT,212.61,298.77,60.006,1548136804,"201051344001135","174011545737251",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,1188109.2,1188109.2,10776,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548136843,128142.00
01/22/2019 01:00,2,0.000,ALERT,212.83,299.37,60.006,1548136804,"201051344000983","174011545737251",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,1206806.4,1206806.4,2879,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548136845,128143.00
01/22/2019 01:00,2,0.000,ALERT,213.06,298.47,60.017,1548136804,"201051344001203","174011545737251",0.00,-8.00,0,295.46,301.17,0.0,0.0,0.000,1197028.9,1197028.9,10807,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548136847,128144.00
01/22/2019 01:00,2,0.000,ALERT,213.06,298.77,60.006,1548136804,"201051344001230","174011545737251",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,1191477.6,1191477.6,10804,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548136849,128145.00
01/22/2019 01:00,2,0.000,ALERT,212.83,298.47,59.980,1548136804,"201051344000646","174011545737251",0.00,-8.00,0,294.86,299.67,0.0,0.0,0.000,1186114.8,1186114.8,10799,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548136850,128146.00
01/22/2019 01:00,2,0.000,ALERT,213.29,298.77,60.017,1548136804,"201051344000867","174011545737251",0.00,-6.00,0,296.06,301.47,0.0,0.0,0.000,1188115.0,1188115.0,34639,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548136852,128147.00
01/22/2019 01:00,2,0.000,ALERT,213.74,299.07,60.012,1548136804,"201051344000633","174011545737251",0.00,-8.00,0,295.16,300.57,0.0,0.0,0.000,1187048.4,1187048.4,34688,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548136854,128148.00
01/22/2019 01:00,2,0.000,ALERT,212.61,298.77,60.017,1548136804,"201051344000955","174011545737251",0.00,-7.00,0,295.16,299.67,0.0,0.0,0.000,1205168.3,1205168.3,10788,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548136856,128149.00
01/22/2019 01:00,2,0.000,ALERT,213.06,298.17,60.017,1548136804,"201051344000648","174011545737251",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,1195263.8,1195263.8,34602,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548136858,128150.00
01/22/2019 01:00,2,0.000,ALERT,213.51,299.07,60.017,1548136804,"201051344000645","174011545737251",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,1199561.6,1199561.6,34599,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548136860,128151.00
01/22/2019 01:00,2,0.000,ALERT,213.06,299.97,60.022,1548136804,"201051344000569","174011545737251",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,1216932.9,1216932.9,2861,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548136862,128152.00
01/22/2019 01:00,2,0.000,ALERT,213.29,298.77,60.022,1548136804,"179051228000119","174011545737251",0.00,-5.50,0,294.86,300.27,0.0,0.0,0.000,3483.3,3483.3,2877,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548136863,128153.00
01/22/2019 01:15,2,0.000,ALERT,212.83,299.67,60.017,1548137704,"201051344000579","174011545737251",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,1216354.8,1216354.8,2892,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548137707,128154.00
01/22/2019 01:15,2,0.000,ALERT,212.83,297.87,60.012,1548137704,"201051344001025","174011545737251",0.00,-8.00,0,295.76,300.57,0.0,0.0,0.000,1201044.1,1201044.1,10810,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548137709,128155.00
01/22/2019 01:15,2,0.000,ALERT,213.06,298.77,60.012,1548137704,"201051344001093","174011545737251",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,1193305.9,1193305.9,10791,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548137711,128156.00
01/22/2019 01:15,2,0.000,ALERT,212.61,299.07,60.012,1548137704,"201051344000458","174011545737251",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,1202661.1,1202661.1,2887,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548137712,128157.00
01/22/2019 01:15,2,0.000,ALERT,213.06,298.77,59.980,1548137704,"201051344000890","174011545737251",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,1197447.3,1197447.3,10790,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548137714,128158.00
01/22/2019 01:15,2,0.000,ALERT,212.61,298.77,60.012,1548137704,"201051344000988","174011545737251",0.00,-6.50,0,294.26,300.57,0.0,0.0,0.000,937952.0,937952.0,2928,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548137716,128159.00
01/22/2019 01:15,2,0.000,ALERT,213.74,299.67,60.001,1548137704,"201051344000582","174011545737251",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,1177366.0,1177366.0,10758,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548137718,128160.00
01/22/2019 01:15,2,0.000,ALERT,212.61,299.37,60.001,1548137704,"201051344000868","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,1189407.5,1189407.5,34634,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548137720,128161.00
01/22/2019 01:15,2,0.000,ALERT,213.29,299.37,60.001,1548137704,"201051344000576","174011545737251",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,1203064.0,1203064.0,7069,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548137721,128162.00
01/22/2019 01:15,2,0.000,ALERT,212.83,298.77,60.001,1548137704,"201051344001158","174011545737251",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,1182600.6,1182600.6,2898,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548137723,128163.00
01/22/2019 01:15,2,0.000,ALERT,213.51,298.47,60.001,1548137704,"201051344000917","174011545737251",0.00,-5.50,0,295.16,299.67,0.0,0.0,0.000,1194267.3,1194267.3,10762,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548137725,128164.00
01/22/2019 01:15,2,0.000,ALERT,213.51,298.17,60.001,1548137704,"201051344000417","174011545737251",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,969092.0,969092.0,10862,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548137727,128165.00
01/22/2019 01:15,2,0.000,ALERT,213.51,298.77,60.001,1548137704,"201051344000685","174011545737251",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,1198575.1,1198575.1,10795,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548137729,128166.00
01/22/2019 01:15,2,0.000,ALERT,213.29,297.87,59.990,1548137704,"201051344000651","174011545737251",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,1192235.0,1192235.0,10796,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548137730,128167.00
01/22/2019 01:15,2,0.000,ALERT,212.61,299.67,60.001,1548137704,"201051344000594","174011545737251",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,1207079.5,1207079.5,34607,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548137732,128168.00
01/22/2019 01:15,2,0.000,ALERT,213.06,299.07,60.043,1548137704,"201051344000469","174011545737251",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,1191395.2,1191395.2,2900,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548137734,128169.00
01/22/2019 01:15,2,0.000,ALERT,213.29,299.07,60.001,1548137704,"201051344000585","174011545737251",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,1206960.4,1206960.4,10831,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548137736,128170.00
01/22/2019 01:15,2,0.000,ALERT,213.51,299.07,59.990,1548137704,"201051344000853","174011545737251",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,1207276.8,1207276.8,2881,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548137738,128171.00
01/22/2019 01:15,2,0.000,ALERT,213.29,298.47,60.001,1548137704,"201051344001145","174011545737251",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,1206037.1,1206037.1,10768,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548137740,128172.00
01/22/2019 01:15,2,0.000,ALERT,213.29,298.77,59.969,1548137704,"201051344000438","174011545737251",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,1199940.9,1199940.9,10794,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548137742,128173.00
01/22/2019 01:15,2,0.000,ALERT,212.83,298.77,60.001,1548137704,"201051344001135","174011545737251",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,1188109.2,1188109.2,10778,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548137744,128174.00
01/22/2019 01:15,2,0.000,ALERT,212.83,299.07,60.001,1548137704,"201051344000983","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,1206806.4,1206806.4,2881,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548137745,128175.00
01/22/2019 01:15,2,0.000,ALERT,213.29,298.17,59.985,1548137704,"201051344001203","174011545737251",0.00,-8.00,0,296.06,301.77,0.0,0.0,0.000,1197028.9,1197028.9,10809,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548137747,128176.00
01/22/2019 01:15,2,0.000,ALERT,213.06,298.77,60.001,1548137704,"201051344001230","174011545737251",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,1191477.6,1191477.6,10806,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548137749,128177.00
01/22/2019 01:15,2,0.000,ALERT,212.83,298.47,60.028,1548137704,"201051344000646","174011545737251",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,1186114.8,1186114.8,10801,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548137751,128178.00
01/22/2019 01:15,2,0.000,ALERT,213.06,298.17,60.043,1548137704,"201051344000867","174011545737251",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,1188115.0,1188115.0,34641,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548137753,128179.00
01/22/2019 01:15,2,0.000,ALERT,213.51,298.77,59.990,1548137704,"201051344000633","174011545737251",0.00,-8.00,0,295.46,300.57,0.0,0.0,0.000,1187048.4,1187048.4,34690,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548137754,128180.00
01/22/2019 01:15,2,0.000,ALERT,212.83,298.77,60.012,1548137704,"201051344000955","174011545737251",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,1205168.3,1205168.3,10790,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548137756,128181.00
01/22/2019 01:15,2,0.000,ALERT,212.83,298.17,60.001,1548137704,"201051344000648","174011545737251",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,1195263.8,1195263.8,34604,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548137758,128182.00
01/22/2019 01:15,2,0.000,ALERT,213.29,298.77,60.022,1548137704,"201051344000645","174011545737251",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,1199561.6,1199561.6,34601,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548137760,128183.00
01/22/2019 01:15,2,0.000,ALERT,212.83,299.67,60.001,1548137704,"201051344000569","174011545737251",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,1216932.9,1216932.9,2863,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548137762,128184.00
01/22/2019 01:15,2,0.000,ALERT,213.29,298.47,59.996,1548137704,"179051228000119","174011545737251",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,3483.3,3483.3,2879,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548137763,128185.00
01/22/2019 01:30,2,0.000,ALERT,212.83,299.67,59.980,1548138606,"201051344000579","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,1216354.8,1216354.8,2894,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548138608,128186.00
01/22/2019 01:30,2,0.000,ALERT,212.83,297.57,59.990,1548138606,"201051344001025","174011545737251",0.00,-8.00,0,295.76,300.87,0.0,0.0,0.000,1201044.1,1201044.1,10812,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548138609,128187.00
01/22/2019 01:30,2,0.000,ALERT,213.06,298.17,60.022,1548138606,"201051344001093","174011545737251",0.00,-5.50,0,296.36,299.97,0.0,0.0,0.000,1193305.9,1193305.9,10793,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548138611,128188.00
01/22/2019 01:30,2,0.000,ALERT,212.61,299.07,59.953,1548138606,"201051344000458","174011545737251",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,1202661.1,1202661.1,2889,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548138613,128189.00
01/22/2019 01:30,2,0.000,ALERT,212.83,298.77,59.996,1548138606,"201051344000890","174011545737251",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,1197447.3,1197447.3,10792,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548138615,128190.00
01/22/2019 01:30,2,0.000,ALERT,212.61,299.07,60.033,1548138606,"201051344000988","174011545737251",0.00,-6.50,0,294.26,300.27,0.0,0.0,0.000,937952.0,937952.0,2930,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548138617,128191.00
01/22/2019 01:30,2,0.000,ALERT,213.51,299.37,59.996,1548138606,"201051344000582","174011545737251",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,1177366.0,1177366.0,10760,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548138619,128192.00
01/22/2019 01:30,2,0.000,ALERT,212.83,299.37,59.996,1548138606,"201051344000868","174011545737251",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,1189407.5,1189407.5,34636,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548138621,128193.00
01/22/2019 01:30,2,0.000,ALERT,213.29,299.37,59.990,1548138606,"201051344000576","174011545737251",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,1203064.0,1203064.0,7071,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548138623,128194.00
01/22/2019 01:30,2,0.000,ALERT,213.06,299.07,59.996,1548138606,"201051344001158","174011545737251",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,1182600.6,1182600.6,2900,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548138624,128195.00
01/22/2019 01:30,2,0.000,ALERT,213.29,297.87,60.038,1548138606,"201051344000917","174011545737251",0.00,-5.50,0,294.86,299.67,0.0,0.0,0.000,1194267.3,1194267.3,10764,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548138626,128196.00
01/22/2019 01:30,2,0.000,ALERT,213.29,297.87,59.996,1548138606,"201051344000417","174011545737251",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,969092.0,969092.0,10864,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548138628,128197.00
01/22/2019 01:30,2,0.000,ALERT,213.29,298.17,59.990,1548138606,"201051344000685","174011545737251",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,1198575.1,1198575.1,10797,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548138630,128198.00
01/22/2019 01:30,2,0.000,ALERT,213.06,297.57,59.953,1548138606,"201051344000651","174011545737251",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,1192235.0,1192235.0,10798,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548138632,128199.00
01/22/2019 01:30,2,0.000,ALERT,212.61,299.67,59.990,1548138606,"201051344000594","174011545737251",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,1207079.5,1207079.5,34609,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548138633,128200.00
01/22/2019 01:30,2,0.000,ALERT,213.06,299.07,59.985,1548138606,"201051344000469","174011545737251",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,1191395.2,1191395.2,2902,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548138635,128201.00
01/22/2019 01:30,2,0.000,ALERT,213.06,298.17,59.980,1548138606,"201051344000585","174011545737251",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,1206960.4,1206960.4,10833,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548138637,128202.00
01/22/2019 01:30,2,0.000,ALERT,213.51,298.77,59.990,1548138606,"201051344000853","174011545737251",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,1207276.8,1207276.8,2883,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548138639,128203.00
01/22/2019 01:30,2,0.000,ALERT,213.29,298.47,59.985,1548138606,"201051344001145","174011545737251",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,1206037.1,1206037.1,10770,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548138641,128204.00
01/22/2019 01:30,2,0.000,ALERT,213.06,298.17,59.959,1548138606,"201051344000438","174011545737251",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,1199940.9,1199940.9,10796,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548138643,128205.00
01/22/2019 01:30,2,0.000,ALERT,212.61,298.17,59.996,1548138606,"201051344001135","174011545737251",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,1188109.2,1188109.2,10780,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548138644,128206.00
01/22/2019 01:30,2,0.000,ALERT,212.83,299.07,60.022,1548138606,"201051344000983","174011545737251",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,1206806.4,1206806.4,2883,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548138646,128207.00
01/22/2019 01:30,2,0.000,ALERT,213.06,297.57,60.001,1548138606,"201051344001203","174011545737251",0.00,-8.00,0,296.06,301.77,0.0,0.0,0.000,1197028.9,1197028.9,10811,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548138648,128208.00
01/22/2019 01:30,2,0.000,ALERT,213.06,298.47,60.001,1548138606,"201051344001230","174011545737251",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,1191477.6,1191477.6,10808,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548138650,128209.00
01/22/2019 01:30,2,0.000,ALERT,212.83,298.17,59.996,1548138606,"201051344000646","174011545737251",0.00,-7.00,0,295.46,299.97,0.0,0.0,0.000,1186114.8,1186114.8,10803,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548138652,128210.00
01/22/2019 01:30,2,0.000,ALERT,213.29,298.47,60.017,1548138606,"201051344000867","174011545737251",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,1188115.0,1188115.0,34643,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548138654,128211.00
01/22/2019 01:30,2,0.000,ALERT,213.51,298.77,59.990,1548138606,"201051344000633","174011545737251",0.00,-8.00,0,295.16,300.27,0.0,0.0,0.000,1187048.4,1187048.4,34692,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548138656,128212.00
01/22/2019 01:30,2,0.000,ALERT,212.61,298.17,59.996,1548138606,"201051344000955","174011545737251",0.00,-7.00,0,296.06,299.97,0.0,0.0,0.000,1205168.3,1205168.3,10792,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548138657,128213.00
01/22/2019 01:30,2,0.000,ALERT,213.06,298.47,60.001,1548138606,"201051344000648","174011545737251",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,1195263.8,1195263.8,34606,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548138659,128214.00
01/22/2019 01:30,2,0.000,ALERT,213.29,299.07,59.990,1548138606,"201051344000645","174011545737251",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,1199561.6,1199561.6,34603,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548138661,128215.00
01/22/2019 01:30,2,0.000,ALERT,212.83,299.67,59.996,1548138606,"201051344000569","174011545737251",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,1216932.9,1216932.9,2865,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548138663,128216.00
01/22/2019 01:30,2,0.000,ALERT,213.06,298.47,59.996,1548138606,"179051228000119","174011545737251",0.00,-5.50,0,295.16,299.97,0.0,0.0,0.000,3483.3,3483.3,2881,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548138665,128217.00
01/22/2019 01:45,2,0.000,ALERT,213.06,300.57,60.028,1548139504,"201051344000579","174011545737251",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,1216354.8,1216354.8,2896,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548139506,128218.00
01/22/2019 01:45,2,0.000,ALERT,212.83,297.57,60.028,1548139504,"201051344001025","174011545737251",0.00,-8.00,0,295.46,300.27,0.0,0.0,0.000,1201044.1,1201044.1,10814,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548139508,128219.00
01/22/2019 01:45,2,0.000,ALERT,213.06,298.47,60.028,1548139504,"201051344001093","174011545737251",0.00,-5.50,0,296.06,299.67,0.0,0.0,0.000,1193305.9,1193305.9,10795,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548139510,128220.00
01/22/2019 01:45,2,0.000,ALERT,212.83,299.67,60.028,1548139504,"201051344000458","174011545737251",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,1202661.1,1202661.1,2891,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548139511,128221.00
01/22/2019 01:45,2,0.000,ALERT,212.83,298.77,60.022,1548139504,"201051344000890","174011545737251",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,1197447.3,1197447.3,10794,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548139513,128222.00
01/22/2019 01:45,2,0.000,ALERT,212.83,299.67,60.033,1548139504,"201051344000988","174011545737251",0.00,-6.50,0,294.26,300.87,0.0,0.0,0.000,937952.0,937952.0,2932,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548139515,128223.00
01/22/2019 01:45,2,0.000,ALERT,213.51,299.37,60.033,1548139504,"201051344000582","174011545737251",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,1177366.0,1177366.0,10762,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548139517,128224.00
01/22/2019 01:45,2,0.000,ALERT,213.06,300.57,60.028,1548139504,"201051344000868","174011545737251",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,1189407.5,1189407.5,34638,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548139519,128225.00
01/22/2019 01:45,2,0.000,ALERT,213.51,300.27,60.033,1548139504,"201051344000576","174011545737251",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,1203064.0,1203064.0,7073,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548139520,128226.00
01/22/2019 01:45,2,0.000,ALERT,213.29,299.67,59.990,1548139504,"201051344001158","174011545737251",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,1182600.6,1182600.6,2902,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548139522,128227.00
01/22/2019 01:45,2,0.000,ALERT,213.51,298.17,60.028,1548139504,"201051344000917","174011545737251",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,1194267.3,1194267.3,10766,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548139524,128228.00
01/22/2019 01:45,2,0.000,ALERT,213.51,298.17,60.028,1548139504,"201051344000417","174011545737251",0.00,-6.50,0,295.76,299.37,0.0,0.0,0.000,969092.0,969092.0,10866,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548139526,128229.00
01/22/2019 01:45,2,0.000,ALERT,213.51,298.47,60.017,1548139504,"201051344000685","174011545737251",0.00,-7.00,0,296.06,299.97,0.0,0.0,0.000,1198575.1,1198575.1,10799,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548139528,128230.00
01/22/2019 01:45,2,0.000,ALERT,213.29,297.87,60.038,1548139504,"201051344000651","174011545737251",0.00,-8.50,0,295.76,299.37,0.0,0.0,0.000,1192235.0,1192235.0,10800,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548139529,128231.00
01/22/2019 01:45,2,0.000,ALERT,212.61,299.97,60.022,1548139504,"201051344000594","174011545737251",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,1207079.5,1207079.5,34611,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548139531,128232.00
01/22/2019 01:45,2,0.000,ALERT,213.06,299.67,59.980,1548139504,"201051344000469","174011545737251",0.00,-8.00,0,295.76,301.17,0.0,0.0,0.000,1191395.2,1191395.2,2904,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548139533,128233.00
01/22/2019 01:45,2,0.000,ALERT,213.29,298.77,60.006,1548139504,"201051344000585","174011545737251",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,1206960.4,1206960.4,10835,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548139535,128234.00
01/22/2019 01:45,2,0.000,ALERT,213.51,299.07,60.065,1548139504,"201051344000853","174011545737251",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,1207276.8,1207276.8,2885,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548139537,128235.00
01/22/2019 01:45,2,0.000,ALERT,213.29,298.77,60.033,1548139504,"201051344001145","174011545737251",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,1206037.1,1206037.1,10772,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548139539,128236.00
01/22/2019 01:45,2,0.000,ALERT,213.06,298.47,60.028,1548139504,"201051344000438","174011545737251",0.00,-7.00,0,296.66,300.27,0.0,0.0,0.000,1199940.9,1199940.9,10798,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548139541,128237.00
01/22/2019 01:45,2,0.000,ALERT,212.61,298.47,60.017,1548139504,"201051344001135","174011545737251",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,1188109.2,1188109.2,10782,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548139543,128238.00
01/22/2019 01:45,2,0.000,ALERT,212.83,299.67,60.022,1548139504,"201051344000983","174011545737251",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,1206806.4,1206806.4,2885,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548139544,128239.00
01/22/2019 01:45,2,0.000,ALERT,213.06,298.17,60.017,1548139504,"201051344001203","174011545737251",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,1197028.9,1197028.9,10813,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548139546,128240.00
01/22/2019 01:45,2,0.000,ALERT,213.06,298.77,60.006,1548139504,"201051344001230","174011545737251",0.00,-6.50,0,296.66,299.97,0.0,0.0,0.000,1191477.6,1191477.6,10810,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548139548,128241.00
01/22/2019 01:45,2,0.000,ALERT,212.83,298.47,60.028,1548139504,"201051344000646","174011545737251",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,1186114.8,1186114.8,10805,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548139550,128242.00
01/22/2019 01:45,2,0.000,ALERT,213.06,298.47,60.028,1548139504,"201051344000867","174011545737251",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,1188115.0,1188115.0,34645,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548139552,128243.00
01/22/2019 01:45,2,0.000,ALERT,213.51,299.07,60.038,1548139504,"201051344000633","174011545737251",0.00,-7.00,0,295.46,300.87,0.0,0.0,0.000,1187048.4,1187048.4,34694,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548139554,128244.00
01/22/2019 01:45,2,0.000,ALERT,212.61,298.47,60.022,1548139504,"201051344000955","174011545737251",0.00,-7.00,0,296.36,299.67,0.0,0.0,0.000,1205168.3,1205168.3,10794,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548139555,128245.00
01/22/2019 01:45,2,0.000,ALERT,212.83,298.77,59.990,1548139504,"201051344000648","174011545737251",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,1195263.8,1195263.8,34608,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548139557,128246.00
01/22/2019 01:45,2,0.000,ALERT,213.29,299.37,59.980,1548139504,"201051344000645","174011545737251",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,1199561.6,1199561.6,34605,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548139559,128247.00
01/22/2019 01:45,2,0.000,ALERT,212.83,299.97,60.022,1548139504,"201051344000569","174011545737251",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,1216932.9,1216932.9,2867,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548139561,128248.00
01/22/2019 01:45,2,0.000,ALERT,213.29,298.77,60.033,1548139504,"179051228000119","174011545737251",0.00,-5.00,0,295.16,300.57,0.0,0.0,0.000,3483.3,3483.3,2883,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548139563,128249.00
01/22/2019 02:00,2,0.000,ALERT,213.06,299.97,60.028,1548140404,"201051344000579","174011545737251",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,1216354.8,1216354.8,2898,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548140406,128250.00
01/22/2019 02:00,2,0.000,ALERT,212.61,297.26,60.028,1548140404,"201051344001025","174011545737251",0.00,-8.00,0,294.86,300.57,0.0,0.0,0.000,1201044.1,1201044.1,10816,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548140408,128251.00
01/22/2019 02:00,2,0.000,ALERT,212.83,298.17,60.022,1548140404,"201051344001093","174011545737251",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,1193305.9,1193305.9,10797,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548140410,128252.00
01/22/2019 02:00,2,0.000,ALERT,212.83,299.07,60.065,1548140404,"201051344000458","174011545737251",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,1202661.1,1202661.1,2893,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548140412,128253.00
01/22/2019 02:00,2,0.000,ALERT,212.61,298.17,60.028,1548140404,"201051344000890","174011545737251",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,1197447.3,1197447.3,10796,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548140414,128254.00
01/22/2019 02:00,2,0.000,ALERT,212.61,299.07,60.038,1548140404,"201051344000988","174011545737251",0.00,-6.50,0,294.26,301.17,0.0,0.0,0.000,937952.0,937952.0,2934,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548140416,128255.00
01/22/2019 02:00,2,0.000,ALERT,213.06,298.77,60.033,1548140404,"201051344000582","174011545737251",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,1177366.0,1177366.0,10764,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548140417,128256.00
01/22/2019 02:00,2,0.000,ALERT,212.83,300.27,60.059,1548140404,"201051344000868","174011545737251",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,1189407.5,1189407.5,34640,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548140419,128257.00
01/22/2019 02:00,2,0.000,ALERT,213.06,299.67,60.033,1548140404,"201051344000576","174011545737251",0.00,-7.00,0,296.96,302.07,0.0,0.0,0.000,1203064.0,1203064.0,7075,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548140421,128258.00
01/22/2019 02:00,2,0.000,ALERT,212.83,299.37,60.033,1548140404,"201051344001158","174011545737251",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,1182600.6,1182600.6,2904,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548140423,128259.00
01/22/2019 02:00,2,0.000,ALERT,212.83,297.57,60.022,1548140404,"201051344000917","174011545737251",0.00,-5.50,0,294.26,299.67,0.0,0.0,0.000,1194267.3,1194267.3,10768,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548140425,128260.00
01/22/2019 02:00,2,0.000,ALERT,212.83,297.57,60.043,1548140404,"201051344000417","174011545737251",0.00,-6.50,0,295.16,299.67,0.0,0.0,0.000,969092.0,969092.0,10868,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548140426,128261.00
01/22/2019 02:00,2,0.000,ALERT,212.83,297.87,60.022,1548140404,"201051344000685","174011545737251",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,1198575.1,1198575.1,10801,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548140428,128262.00
01/22/2019 02:00,2,0.000,ALERT,212.61,297.26,60.022,1548140404,"201051344000651","174011545737251",0.00,-8.50,0,294.86,299.67,0.0,0.0,0.000,1192235.0,1192235.0,10802,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548140430,128263.00
01/22/2019 02:00,2,0.000,ALERT,212.38,299.67,60.065,1548140404,"201051344000594","174011545737251",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,1207079.5,1207079.5,34613,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548140432,128264.00
01/22/2019 02:00,2,0.000,ALERT,213.06,299.37,60.028,1548140404,"201051344000469","174011545737251",0.00,-7.00,0,296.06,301.17,0.0,0.0,0.000,1191395.2,1191395.2,2906,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548140434,128265.00
01/22/2019 02:00,2,0.000,ALERT,212.83,298.17,60.028,1548140404,"201051344000585","174011545737251",0.00,-6.50,0,295.16,300.27,0.0,0.0,0.000,1206960.4,1206960.4,10837,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548140436,128266.00
01/22/2019 02:00,2,0.000,ALERT,213.29,299.07,60.022,1548140404,"201051344000853","174011545737251",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,1207276.8,1207276.8,2887,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548140438,128267.00
01/22/2019 02:00,2,0.000,ALERT,212.83,298.17,59.985,1548140404,"201051344001145","174011545737251",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,1206037.1,1206037.1,10774,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548140440,128268.00
01/22/2019 02:00,2,0.000,ALERT,212.61,297.87,60.075,1548140404,"201051344000438","174011545737251",0.00,-7.00,0,295.46,300.27,0.0,0.0,0.000,1199940.9,1199940.9,10800,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548140442,128269.00
01/22/2019 02:00,2,0.000,ALERT,212.38,297.87,60.038,1548140404,"201051344001135","174011545737251",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,1188109.2,1188109.2,10784,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548140444,128270.00
01/22/2019 02:00,2,0.000,ALERT,212.83,299.37,60.065,1548140404,"201051344000983","174011545737251",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,1206806.4,1206806.4,2887,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548140445,128271.00
01/22/2019 02:00,2,0.000,ALERT,212.83,297.57,60.028,1548140404,"201051344001203","174011545737251",0.00,-7.00,0,295.46,301.47,0.0,0.0,0.000,1197028.9,1197028.9,10815,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548140447,128272.00
01/22/2019 02:00,2,0.000,ALERT,212.61,298.17,60.038,1548140404,"201051344001230","174011545737251",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,1191477.6,1191477.6,10812,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548140449,128273.00
01/22/2019 02:00,2,0.000,ALERT,212.38,297.87,60.033,1548140404,"201051344000646","174011545737251",0.00,-7.00,0,295.16,299.97,0.0,0.0,0.000,1186114.8,1186114.8,10807,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548140451,128274.00
01/22/2019 02:00,2,0.000,ALERT,213.06,298.47,60.043,1548140404,"201051344000867","174011545737251",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,1188115.0,1188115.0,34647,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548140453,128275.00
01/22/2019 02:00,2,0.000,ALERT,213.51,299.07,60.033,1548140404,"201051344000633","174011545737251",0.00,-7.00,0,295.16,300.57,0.0,0.0,0.000,1187048.4,1187048.4,34696,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548140454,128276.00
01/22/2019 02:00,2,0.000,ALERT,212.16,297.87,60.033,1548140404,"201051344000955","174011545737251",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,1205168.3,1205168.3,10796,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548140456,128277.00
01/22/2019 02:00,2,0.000,ALERT,212.83,298.17,60.022,1548140404,"201051344000648","174011545737251",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,1195263.8,1195263.8,34610,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548140458,128278.00
01/22/2019 02:00,2,0.000,ALERT,213.06,298.77,60.038,1548140404,"201051344000645","174011545737251",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,1199561.6,1199561.6,34607,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548140460,128279.00
01/22/2019 02:00,2,0.000,ALERT,212.61,299.67,60.022,1548140404,"201051344000569","174011545737251",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,1216932.9,1216932.9,2869,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548140462,128280.00
01/22/2019 02:00,2,0.000,ALERT,213.06,298.47,60.033,1548140404,"179051228000119","174011545737251",0.00,-5.00,0,295.46,300.57,0.0,0.0,0.000,3483.3,3483.3,2885,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548140464,128281.00
