ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2019 02:15,2,0.000,ALERT,212.83,299.97,60.001,1548141304,"201051344000579","174011545737251",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,1216354.8,1216354.8,2900,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548141306,128282.00
01/22/2019 02:15,2,0.000,ALERT,213.06,298.47,60.028,1548141304,"201051344001025","174011545737251",0.00,-7.00,0,295.46,301.17,0.0,0.0,0.000,1201044.1,1201044.1,10818,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548141308,128283.00
01/22/2019 02:15,2,0.000,ALERT,213.06,299.07,60.006,1548141304,"201051344001093","174011545737251",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,1193305.9,1193305.9,10799,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548141310,128284.00
01/22/2019 02:15,2,0.000,ALERT,212.61,299.37,60.028,1548141304,"201051344000458","174011545737251",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,1202661.1,1202661.1,2895,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548141312,128285.00
01/22/2019 02:15,2,0.000,ALERT,213.06,299.37,60.028,1548141304,"201051344000890","174011545737251",0.00,-6.00,0,296.06,301.47,0.0,0.0,0.000,1197447.3,1197447.3,10798,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548141314,128286.00
01/22/2019 02:15,2,0.000,ALERT,212.38,298.77,60.022,1548141304,"201051344000988","174011545737251",0.00,-6.00,0,294.56,301.17,0.0,0.0,0.000,937952.0,937952.0,2936,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548141316,128287.00
01/22/2019 02:15,2,0.000,ALERT,213.51,299.97,60.017,1548141304,"201051344000582","174011545737251",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,1177366.0,1177366.0,10766,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548141317,128288.00
01/22/2019 02:15,2,0.000,ALERT,212.61,299.97,60.022,1548141304,"201051344000868","174011545737251",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,1189407.5,1189407.5,34642,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548141319,128289.00
01/22/2019 02:15,2,0.000,ALERT,213.06,299.67,60.022,1548141304,"201051344000576","174011545737251",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,1203064.0,1203064.0,7077,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548141321,128290.00
01/22/2019 02:15,2,0.000,ALERT,212.83,299.07,60.033,1548141304,"201051344001158","174011545737251",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,1182600.6,1182600.6,2906,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548141323,128291.00
01/22/2019 02:15,2,0.000,ALERT,213.06,298.47,60.049,1548141304,"201051344000917","174011545737251",0.00,-5.00,0,294.86,299.97,0.0,0.0,0.000,1194267.3,1194267.3,10770,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548141325,128292.00
01/22/2019 02:15,2,0.000,ALERT,213.06,298.17,60.054,1548141304,"201051344000417","174011545737251",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,969092.0,969092.0,10870,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548141326,128293.00
01/22/2019 02:15,2,0.000,ALERT,213.29,299.07,60.028,1548141304,"201051344000685","174011545737251",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,1198575.1,1198575.1,10803,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548141328,128294.00
01/22/2019 02:15,2,0.000,ALERT,213.06,297.87,60.033,1548141304,"201051344000651","174011545737251",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,1192235.0,1192235.0,10804,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548141330,128295.00
01/22/2019 02:15,2,0.000,ALERT,212.61,299.97,60.012,1548141304,"201051344000594","174011545737251",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,1207079.5,1207079.5,34615,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548141332,128296.00
01/22/2019 02:15,2,0.000,ALERT,213.06,299.37,60.033,1548141304,"201051344000469","174011545737251",0.00,-7.00,0,296.06,301.17,0.0,0.0,0.000,1191395.2,1191395.2,2908,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548141334,128297.00
01/22/2019 02:15,2,0.000,ALERT,213.29,299.07,59.996,1548141304,"201051344000585","174011545737251",0.00,-6.00,0,295.46,300.57,0.0,0.0,0.000,1206960.4,1206960.4,10839,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548141336,128298.00
01/22/2019 02:15,2,0.000,ALERT,213.51,299.37,60.038,1548141304,"201051344000853","174011545737251",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,1207276.8,1207276.8,2889,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548141338,128299.00
01/22/2019 02:15,2,0.000,ALERT,213.29,299.07,59.996,1548141304,"201051344001145","174011545737251",0.00,-6.50,0,296.06,301.17,0.0,0.0,0.000,1206037.1,1206037.1,10776,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548141340,128300.00
01/22/2019 02:15,2,0.000,ALERT,213.29,299.07,60.033,1548141304,"201051344000438","174011545737251",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,1199940.9,1199940.9,10802,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548141342,128301.00
01/22/2019 02:15,2,0.000,ALERT,212.83,299.07,60.017,1548141304,"201051344001135","174011545737251",0.00,-6.50,0,296.06,301.17,0.0,0.0,0.000,1188109.2,1188109.2,10786,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548141344,128302.00
01/22/2019 02:15,2,0.000,ALERT,213.06,299.67,60.028,1548141304,"201051344000983","174011545737251",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,1206806.4,1206806.4,2889,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548141345,128303.00
01/22/2019 02:15,2,0.000,ALERT,213.06,298.47,60.033,1548141304,"201051344001203","174011545737251",0.00,-7.00,0,295.76,302.07,0.0,0.0,0.000,1197028.9,1197028.9,10817,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548141347,128304.00
01/22/2019 02:15,2,0.000,ALERT,213.06,299.07,60.017,1548141304,"201051344001230","174011545737251",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,1191477.6,1191477.6,10814,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548141349,128305.00
01/22/2019 02:15,2,0.000,ALERT,212.83,298.77,60.065,1548141304,"201051344000646","174011545737251",0.00,-7.00,0,295.16,300.27,0.0,0.0,0.000,1186114.8,1186114.8,10809,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548141351,128306.00
01/22/2019 02:15,2,0.000,ALERT,213.29,299.07,60.033,1548141304,"201051344000867","174011545737251",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,1188115.0,1188115.0,34649,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548141353,128307.00
01/22/2019 02:15,2,0.000,ALERT,213.74,299.67,60.059,1548141304,"201051344000633","174011545737251",0.00,-7.00,0,295.46,300.87,0.0,0.0,0.000,1187048.4,1187048.4,34698,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548141355,128308.00
01/22/2019 02:15,2,0.000,ALERT,212.83,299.07,60.022,1548141304,"201051344000955","174011545737251",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,1205168.3,1205168.3,10798,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548141356,128309.00
01/22/2019 02:15,2,0.000,ALERT,213.06,299.07,60.017,1548141304,"201051344000648","174011545737251",0.00,-8.00,0,296.36,301.47,0.0,0.0,0.000,1195263.8,1195263.8,34612,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548141358,128310.00
01/22/2019 02:15,2,0.000,ALERT,213.51,299.67,60.022,1548141304,"201051344000645","174011545737251",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,1199561.6,1199561.6,34609,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548141360,128311.00
01/22/2019 02:15,2,0.000,ALERT,213.06,300.27,60.012,1548141304,"201051344000569","174011545737251",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,1216932.9,1216932.9,2871,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548141362,128312.00
01/22/2019 02:15,2,0.000,ALERT,213.29,299.07,60.006,1548141304,"179051228000119","174011545737251",0.00,-5.00,0,295.16,300.87,0.0,0.0,0.000,3483.3,3483.3,2887,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548141364,128313.00
01/22/2019 02:30,2,0.000,ALERT,212.83,299.97,60.017,1548142204,"201051344000579","174011545737251",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,1216354.8,1216354.8,2902,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548142206,128314.00
01/22/2019 02:30,2,0.000,ALERT,213.06,298.47,60.012,1548142204,"201051344001025","174011545737251",0.00,-7.00,0,295.46,301.17,0.0,0.0,0.000,1201044.1,1201044.1,10820,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548142208,128315.00
01/22/2019 02:30,2,0.000,ALERT,213.29,299.07,60.017,1548142204,"201051344001093","174011545737251",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,1193305.9,1193305.9,10801,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548142210,128316.00
01/22/2019 02:30,2,0.000,ALERT,212.61,299.37,60.033,1548142204,"201051344000458","174011545737251",0.00,-5.00,0,296.36,302.07,0.0,0.0,0.000,1202661.1,1202661.1,2897,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548142212,128317.00
01/22/2019 02:30,2,0.000,ALERT,213.06,299.37,60.049,1548142204,"201051344000890","174011545737251",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,1197447.3,1197447.3,10800,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548142214,128318.00
01/22/2019 02:30,2,0.000,ALERT,212.61,299.37,60.022,1548142204,"201051344000988","174011545737251",0.00,-6.00,0,293.66,300.87,0.0,0.0,0.000,937952.0,937952.0,2938,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548142215,128319.00
01/22/2019 02:30,2,0.000,ALERT,213.51,300.27,60.017,1548142204,"201051344000582","174011545737251",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,1177366.0,1177366.0,10768,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548142217,128320.00
01/22/2019 02:30,2,0.000,ALERT,212.83,300.27,59.985,1548142204,"201051344000868","174011545737251",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,1189407.5,1189407.5,34644,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548142219,128321.00
01/22/2019 02:30,2,0.000,ALERT,213.29,299.67,59.990,1548142204,"201051344000576","174011545737251",0.00,-6.50,0,296.36,301.47,0.0,0.0,0.000,1203064.0,1203064.0,7079,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548142221,128322.00
01/22/2019 02:30,2,0.000,ALERT,213.06,299.37,60.017,1548142204,"201051344001158","174011545737251",0.00,-7.00,0,295.76,300.87,0.0,0.0,0.000,1182600.6,1182600.6,2908,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548142223,128323.00
01/22/2019 02:30,2,0.000,ALERT,213.29,298.77,60.028,1548142204,"201051344000917","174011545737251",0.00,-5.50,0,294.86,299.67,0.0,0.0,0.000,1194267.3,1194267.3,10772,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548142225,128324.00
01/22/2019 02:30,2,0.000,ALERT,213.51,298.77,60.033,1548142204,"201051344000417","174011545737251",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,969092.0,969092.0,10872,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548142226,128325.00
01/22/2019 02:30,2,0.000,ALERT,213.51,299.07,60.033,1548142204,"201051344000685","174011545737251",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,1198575.1,1198575.1,10805,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548142228,128326.00
01/22/2019 02:30,2,0.000,ALERT,213.29,298.47,60.028,1548142204,"201051344000651","174011545737251",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,1192235.0,1192235.0,10806,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548142230,128327.00
01/22/2019 02:30,2,0.000,ALERT,212.38,299.97,60.028,1548142204,"201051344000594","174011545737251",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,1207079.5,1207079.5,34617,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548142232,128328.00
01/22/2019 02:30,2,0.000,ALERT,212.83,299.37,60.028,1548142204,"201051344000469","174011545737251",0.00,-7.00,0,295.46,301.17,0.0,0.0,0.000,1191395.2,1191395.2,2910,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548142234,128329.00
01/22/2019 02:30,2,0.000,ALERT,213.29,299.37,59.990,1548142204,"201051344000585","174011545737251",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,1206960.4,1206960.4,10841,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548142236,128330.00
01/22/2019 02:30,2,0.000,ALERT,213.51,299.37,60.065,1548142204,"201051344000853","174011545737251",0.00,-6.50,0,296.36,301.47,0.0,0.0,0.000,1207276.8,1207276.8,2891,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548142237,128331.00
01/22/2019 02:30,2,0.000,ALERT,213.51,299.37,60.001,1548142204,"201051344001145","174011545737251",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,1206037.1,1206037.1,10778,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548142239,128332.00
01/22/2019 02:30,2,0.000,ALERT,213.29,299.37,60.033,1548142204,"201051344000438","174011545737251",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,1199940.9,1199940.9,10804,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548142241,128333.00
01/22/2019 02:30,2,0.000,ALERT,212.83,299.07,60.022,1548142204,"201051344001135","174011545737251",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,1188109.2,1188109.2,10788,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548142243,128334.00
01/22/2019 02:30,2,0.000,ALERT,212.83,299.37,60.028,1548142204,"201051344000983","174011545737251",0.00,-6.00,0,296.36,301.77,0.0,0.0,0.000,1206806.4,1206806.4,2891,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548142245,128335.00
01/22/2019 02:30,2,0.000,ALERT,213.29,298.77,60.049,1548142204,"201051344001203","174011545737251",0.00,-7.00,0,295.76,302.07,0.0,0.0,0.000,1197028.9,1197028.9,10819,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548142247,128336.00
01/22/2019 02:30,2,0.000,ALERT,213.29,299.67,60.028,1548142204,"201051344001230","174011545737251",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,1191477.6,1191477.6,10816,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548142249,128337.00
01/22/2019 02:30,2,0.000,ALERT,212.83,299.07,60.028,1548142204,"201051344000646","174011545737251",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,1186114.8,1186114.8,10811,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548142250,128338.00
01/22/2019 02:30,2,0.000,ALERT,213.06,298.77,60.006,1548142204,"201051344000867","174011545737251",0.00,-6.00,0,295.46,301.47,0.0,0.0,0.000,1188115.0,1188115.0,34651,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548142252,128339.00
01/22/2019 02:30,2,0.000,ALERT,213.51,298.77,59.980,1548142204,"201051344000633","174011545737251",0.00,-7.00,0,294.56,300.87,0.0,0.0,0.000,1187048.4,1187048.4,34700,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548142254,128340.00
01/22/2019 02:30,2,0.000,ALERT,212.61,299.07,60.022,1548142204,"201051344000955","174011545737251",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,1205168.3,1205168.3,10800,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548142256,128341.00
01/22/2019 02:30,2,0.000,ALERT,212.83,298.47,60.028,1548142204,"201051344000648","174011545737251",0.00,-8.00,0,295.76,301.17,0.0,0.0,0.000,1195263.8,1195263.8,34614,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548142258,128342.00
01/22/2019 02:30,2,0.000,ALERT,213.06,299.07,60.022,1548142204,"201051344000645","174011545737251",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,1199561.6,1199561.6,34611,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548142259,128343.00
01/22/2019 02:30,2,0.000,ALERT,212.61,299.67,60.022,1548142204,"201051344000569","174011545737251",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,1216932.9,1216932.9,2873,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548142261,128344.00
01/22/2019 02:30,2,0.000,ALERT,213.06,298.47,60.022,1548142204,"179051228000119","174011545737251",0.00,-5.00,0,295.16,300.57,0.0,0.0,0.000,3483.3,3483.3,2889,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548142263,128345.00
01/22/2019 02:45,2,0.000,ALERT,212.83,299.67,60.033,1548143104,"201051344000579","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1216354.8,1216354.8,2904,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548143106,128346.00
01/22/2019 02:45,2,0.000,ALERT,212.83,298.17,60.033,1548143104,"201051344001025","174011545737251",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,1201044.1,1201044.1,10822,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548143108,128347.00
01/22/2019 02:45,2,0.000,ALERT,213.29,299.37,60.012,1548143104,"201051344001093","174011545737251",0.00,-5.50,0,296.96,300.27,0.0,0.0,0.000,1193305.9,1193305.9,10803,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548143110,128348.00
01/22/2019 02:45,2,0.000,ALERT,212.61,299.37,60.012,1548143104,"201051344000458","174011545737251",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,1202661.1,1202661.1,2899,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548143112,128349.00
01/22/2019 02:45,2,0.000,ALERT,212.83,299.37,60.022,1548143104,"201051344000890","174011545737251",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,1197447.3,1197447.3,10802,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548143114,128350.00
01/22/2019 02:45,2,0.000,ALERT,212.61,299.07,60.006,1548143104,"201051344000988","174011545737251",0.00,-6.00,0,294.86,300.87,0.0,0.0,0.000,937952.0,937952.0,2940,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548143116,128351.00
01/22/2019 02:45,2,0.000,ALERT,213.51,299.67,60.006,1548143104,"201051344000582","174011545737251",0.00,-7.00,0,298.17,301.47,0.0,0.0,0.000,1177366.0,1177366.0,10770,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548143117,128352.00
01/22/2019 02:45,2,0.000,ALERT,212.83,299.97,60.006,1548143104,"201051344000868","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,1189407.5,1189407.5,34646,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548143119,128353.00
01/22/2019 02:45,2,0.000,ALERT,213.29,299.97,60.006,1548143104,"201051344000576","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,1203064.0,1203064.0,7081,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548143121,128354.00
01/22/2019 02:45,2,0.000,ALERT,212.83,299.37,60.006,1548143104,"201051344001158","174011545737251",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,1182600.6,1182600.6,2910,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548143123,128355.00
01/22/2019 02:45,2,0.000,ALERT,213.06,298.17,60.001,1548143104,"201051344000917","174011545737251",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,1194267.3,1194267.3,10774,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548143125,128356.00
01/22/2019 02:45,2,0.000,ALERT,213.06,298.17,60.006,1548143104,"201051344000417","174011545737251",0.00,-6.50,0,296.66,300.27,0.0,0.0,0.000,969092.0,969092.0,10874,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548143127,128357.00
01/22/2019 02:45,2,0.000,ALERT,213.29,298.77,60.001,1548143104,"201051344000685","174011545737251",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,1198575.1,1198575.1,10807,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548143129,128358.00
01/22/2019 02:45,2,0.000,ALERT,213.06,298.17,60.028,1548143104,"201051344000651","174011545737251",0.00,-8.00,0,296.66,300.27,0.0,0.0,0.000,1192235.0,1192235.0,10808,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548143130,128359.00
01/22/2019 02:45,2,0.000,ALERT,212.38,299.97,59.996,1548143104,"201051344000594","174011545737251",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,1207079.5,1207079.5,34619,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548143132,128360.00
01/22/2019 02:45,2,0.000,ALERT,212.83,299.37,59.964,1548143104,"201051344000469","174011545737251",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,1191395.2,1191395.2,2912,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548143134,128361.00
01/22/2019 02:45,2,0.000,ALERT,213.06,299.07,60.006,1548143104,"201051344000585","174011545737251",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,1206960.4,1206960.4,10843,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548143136,128362.00
01/22/2019 02:45,2,0.000,ALERT,213.29,299.07,59.959,1548143104,"201051344000853","174011545737251",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,1207276.8,1207276.8,2893,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548143138,128363.00
01/22/2019 02:45,2,0.000,ALERT,213.06,298.77,60.028,1548143104,"201051344001145","174011545737251",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,1206037.1,1206037.1,10780,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548143140,128364.00
01/22/2019 02:45,2,0.000,ALERT,213.06,298.77,60.001,1548143104,"201051344000438","174011545737251",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,1199940.9,1199940.9,10806,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548143142,128365.00
01/22/2019 02:45,2,0.000,ALERT,212.61,298.77,59.990,1548143104,"201051344001135","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,1188109.2,1188109.2,10790,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548143143,128366.00
01/22/2019 02:45,2,0.000,ALERT,212.61,299.37,60.001,1548143104,"201051344000983","174011545737251",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,1206806.4,1206806.4,2893,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548143145,128367.00
01/22/2019 02:45,2,0.000,ALERT,213.06,298.47,60.006,1548143104,"201051344001203","174011545737251",0.00,-7.00,0,296.96,302.37,0.0,0.0,0.000,1197028.9,1197028.9,10821,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548143147,128368.00
01/22/2019 02:45,2,0.000,ALERT,212.83,299.07,59.969,1548143104,"201051344001230","174011545737251",0.00,-6.50,0,297.57,300.87,0.0,0.0,0.000,1191477.6,1191477.6,10818,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548143149,128369.00
01/22/2019 02:45,2,0.000,ALERT,212.83,298.77,60.006,1548143104,"201051344000646","174011545737251",0.00,-7.00,0,296.66,300.27,0.0,0.0,0.000,1186114.8,1186114.8,10813,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548143151,128370.00
01/22/2019 02:45,2,0.000,ALERT,213.06,298.77,60.006,1548143104,"201051344000867","174011545737251",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,1188115.0,1188115.0,34653,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548143153,128371.00
01/22/2019 02:45,2,0.000,ALERT,213.51,299.07,60.001,1548143104,"201051344000633","174011545737251",0.00,-7.00,0,295.46,300.57,0.0,0.0,0.000,1187048.4,1187048.4,34702,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548143155,128372.00
01/22/2019 02:45,2,0.000,ALERT,212.83,299.07,60.012,1548143104,"201051344000955","174011545737251",0.00,-6.50,0,297.26,300.57,0.0,0.0,0.000,1205168.3,1205168.3,10802,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548143156,128373.00
01/22/2019 02:45,2,0.000,ALERT,212.83,298.47,59.964,1548143104,"201051344000648","174011545737251",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,1195263.8,1195263.8,34616,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548143158,128374.00
01/22/2019 02:45,2,0.000,ALERT,213.29,299.37,59.996,1548143104,"201051344000645","174011545737251",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,1199561.6,1199561.6,34613,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548143160,128375.00
01/22/2019 02:45,2,0.000,ALERT,212.83,299.97,60.006,1548143104,"201051344000569","174011545737251",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,1216932.9,1216932.9,2875,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548143162,128376.00
01/22/2019 02:45,2,0.000,ALERT,213.29,298.77,59.996,1548143104,"179051228000119","174011545737251",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,3483.3,3483.3,2891,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548143164,128377.00
01/22/2019 03:00,2,0.000,ALERT,212.83,299.67,60.012,1548144004,"201051344000579","174011545737251",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,1216354.8,1216354.8,2906,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144006,128378.00
01/22/2019 03:00,2,0.000,ALERT,212.38,296.96,60.022,1548144004,"201051344001025","174011545737251",0.00,-7.00,0,295.76,301.47,0.0,0.0,0.000,1201044.1,1201044.1,10824,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144008,128379.00
01/22/2019 03:00,2,0.000,ALERT,212.61,297.87,60.022,1548144004,"201051344001093","174011545737251",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,1193305.9,1193305.9,10805,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548144010,128380.00
01/22/2019 03:00,2,0.000,ALERT,212.61,299.07,60.012,1548144004,"201051344000458","174011545737251",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,1202661.1,1202661.1,2901,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144012,128381.00
01/22/2019 03:00,2,0.000,ALERT,212.38,298.17,60.022,1548144004,"201051344000890","174011545737251",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,1197447.3,1197447.3,10804,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144014,128382.00
01/22/2019 03:00,2,0.000,ALERT,212.61,299.07,60.017,1548144004,"201051344000988","174011545737251",0.00,-6.00,0,294.56,301.17,0.0,0.0,0.000,937952.0,937952.0,2942,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548144015,128383.00
01/22/2019 03:00,2,0.000,ALERT,212.83,298.77,60.012,1548144004,"201051344000582","174011545737251",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,1177366.0,1177366.0,10772,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548144017,128384.00
01/22/2019 03:00,2,0.000,ALERT,212.83,299.67,60.017,1548144004,"201051344000868","174011545737251",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,1189407.5,1189407.5,34648,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144019,128385.00
01/22/2019 03:00,2,0.000,ALERT,213.29,299.67,60.017,1548144004,"201051344000576","174011545737251",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,1203064.0,1203064.0,7083,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144021,128386.00
01/22/2019 03:00,2,0.000,ALERT,212.83,299.07,59.990,1548144004,"201051344001158","174011545737251",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,1182600.6,1182600.6,2912,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548144023,128387.00
01/22/2019 03:00,2,0.000,ALERT,212.61,297.26,60.022,1548144004,"201051344000917","174011545737251",0.00,-5.00,0,295.16,300.27,0.0,0.0,0.000,1194267.3,1194267.3,10776,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144025,128388.00
01/22/2019 03:00,2,0.000,ALERT,212.61,297.26,60.012,1548144004,"201051344000417","174011545737251",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,969092.0,969092.0,10876,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144026,128389.00
01/22/2019 03:00,2,0.000,ALERT,212.61,297.87,60.017,1548144004,"201051344000685","174011545737251",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,1198575.1,1198575.1,10809,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144028,128390.00
01/22/2019 03:00,2,0.000,ALERT,212.38,296.96,60.012,1548144004,"201051344000651","174011545737251",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,1192235.0,1192235.0,10810,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144030,128391.00
01/22/2019 03:00,2,0.000,ALERT,212.38,299.67,60.022,1548144004,"201051344000594","174011545737251",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,1207079.5,1207079.5,34621,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144032,128392.00
01/22/2019 03:00,2,0.000,ALERT,212.83,299.37,60.022,1548144004,"201051344000469","174011545737251",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,1191395.2,1191395.2,2914,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144034,128393.00
01/22/2019 03:00,2,0.000,ALERT,212.61,298.17,60.022,1548144004,"201051344000585","174011545737251",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,1206960.4,1206960.4,10845,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548144035,128394.00
01/22/2019 03:00,2,0.000,ALERT,213.29,299.07,60.022,1548144004,"201051344000853","174011545737251",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,1207276.8,1207276.8,2895,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548144037,128395.00
01/22/2019 03:00,2,0.000,ALERT,212.83,298.17,60.017,1548144004,"201051344001145","174011545737251",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,1206037.1,1206037.1,10782,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144039,128396.00
01/22/2019 03:00,2,0.000,ALERT,212.61,297.87,60.012,1548144004,"201051344000438","174011545737251",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,1199940.9,1199940.9,10808,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548144041,128397.00
01/22/2019 03:00,2,0.000,ALERT,212.16,297.87,60.017,1548144004,"201051344001135","174011545737251",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,1188109.2,1188109.2,10792,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548144043,128398.00
01/22/2019 03:00,2,0.000,ALERT,212.83,299.37,60.012,1548144004,"201051344000983","174011545737251",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,1206806.4,1206806.4,2895,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548144045,128399.00
01/22/2019 03:00,2,0.000,ALERT,212.38,297.57,60.022,1548144004,"201051344001203","174011545737251",0.00,-7.00,0,296.36,302.37,0.0,0.0,0.000,1197028.9,1197028.9,10823,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144047,128400.00
01/22/2019 03:00,2,0.000,ALERT,212.38,298.17,60.017,1548144004,"201051344001230","174011545737251",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,1191477.6,1191477.6,10820,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548144049,128401.00
01/22/2019 03:00,2,0.000,ALERT,212.16,297.87,60.006,1548144004,"201051344000646","174011545737251",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,1186114.8,1186114.8,10815,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548144050,128402.00
01/22/2019 03:00,2,0.000,ALERT,213.06,298.77,60.022,1548144004,"201051344000867","174011545737251",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,1188115.0,1188115.0,34655,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548144052,128403.00
01/22/2019 03:00,2,0.000,ALERT,213.51,299.37,60.059,1548144004,"201051344000633","174011545737251",0.00,-7.00,0,295.46,301.17,0.0,0.0,0.000,1187048.4,1187048.4,34704,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144054,128404.00
01/22/2019 03:00,2,0.000,ALERT,211.93,297.57,60.012,1548144004,"201051344000955","174011545737251",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,1205168.3,1205168.3,10804,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144056,128405.00
01/22/2019 03:00,2,0.000,ALERT,212.83,298.77,60.012,1548144004,"201051344000648","174011545737251",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,1195263.8,1195263.8,34618,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548144058,128406.00
01/22/2019 03:00,2,0.000,ALERT,213.29,299.37,60.017,1548144004,"201051344000645","174011545737251",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,1199561.6,1199561.6,34615,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144059,128407.00
01/22/2019 03:00,2,0.000,ALERT,212.83,300.27,59.980,1548144004,"201051344000569","174011545737251",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,1216932.9,1216932.9,2877,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548144061,128408.00
01/22/2019 03:00,2,0.000,ALERT,213.06,298.77,60.017,1548144004,"179051228000119","174011545737251",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,3483.3,3483.3,2893,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548144063,128409.00
01/22/2019 03:15,2,0.000,ALERT,213.06,300.57,60.028,1548144903,"201051344000579","174011545737251",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,1216354.8,1216354.8,2908,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548144906,128410.00
01/22/2019 03:15,2,0.000,ALERT,212.16,296.96,60.012,1548144903,"201051344001025","174011545737251",0.00,-7.00,0,295.46,299.97,0.0,0.0,0.000,1201044.1,1201044.1,10826,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144907,128411.00
01/22/2019 03:15,2,0.000,ALERT,212.38,297.57,60.022,1548144903,"201051344001093","174011545737251",0.00,-5.50,0,295.76,299.37,0.0,0.0,0.000,1193305.9,1193305.9,10807,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548144909,128412.00
01/22/2019 03:15,2,0.000,ALERT,212.83,299.67,60.028,1548144903,"201051344000458","174011545737251",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,1202661.1,1202661.1,2903,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548144911,128413.00
01/22/2019 03:15,2,0.000,ALERT,212.16,298.17,59.985,1548144903,"201051344000890","174011545737251",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,1197447.3,1197447.3,10806,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548144913,128414.00
01/22/2019 03:15,2,0.000,ALERT,212.61,299.37,60.017,1548144903,"201051344000988","174011545737251",0.00,-6.00,0,294.56,300.87,0.0,0.0,0.000,937952.0,937952.0,2944,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144915,128415.00
01/22/2019 03:15,2,0.000,ALERT,213.06,299.07,59.990,1548144903,"201051344000582","174011545737251",0.00,-7.00,0,296.66,300.27,0.0,0.0,0.000,1177366.0,1177366.0,10774,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548144917,128416.00
01/22/2019 03:15,2,0.000,ALERT,212.83,300.57,60.028,1548144903,"201051344000868","174011545737251",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,1189407.5,1189407.5,34650,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144918,128417.00
01/22/2019 03:15,2,0.000,ALERT,213.29,300.57,59.996,1548144903,"201051344000576","174011545737251",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,1203064.0,1203064.0,7085,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144920,128418.00
01/22/2019 03:15,2,0.000,ALERT,213.06,299.97,60.028,1548144903,"201051344001158","174011545737251",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,1182600.6,1182600.6,2914,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144922,128419.00
01/22/2019 03:15,2,0.000,ALERT,212.61,297.57,60.022,1548144903,"201051344000917","174011545737251",0.00,-5.00,0,294.56,299.07,0.0,0.0,0.000,1194267.3,1194267.3,10778,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144924,128420.00
01/22/2019 03:15,2,0.000,ALERT,212.83,297.57,60.033,1548144903,"201051344000417","174011545737251",0.00,-6.50,0,295.46,298.77,0.0,0.0,0.000,969092.0,969092.0,10878,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144926,128421.00
01/22/2019 03:15,2,0.000,ALERT,212.83,297.87,60.033,1548144903,"201051344000685","174011545737251",0.00,-6.00,0,295.76,299.37,0.0,0.0,0.000,1198575.1,1198575.1,10811,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548144927,128422.00
01/22/2019 03:15,2,0.000,ALERT,212.38,297.26,60.022,1548144903,"201051344000651","174011545737251",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,1192235.0,1192235.0,10812,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144929,128423.00
01/22/2019 03:15,2,0.000,ALERT,212.61,300.27,60.017,1548144903,"201051344000594","174011545737251",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,1207079.5,1207079.5,34623,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144931,128424.00
01/22/2019 03:15,2,0.000,ALERT,213.06,299.97,60.022,1548144903,"201051344000469","174011545737251",0.00,-7.00,0,296.06,301.17,0.0,0.0,0.000,1191395.2,1191395.2,2916,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144933,128425.00
