ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2019 03:15,2,0.000,ALERT,212.61,298.17,60.022,1548144903,"201051344000585","174011545737251",0.00,-6.00,0,295.46,299.37,0.0,0.0,0.000,1206960.4,1206960.4,10847,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144935,128426.00
01/22/2019 03:15,2,0.000,ALERT,213.51,299.67,60.022,1548144903,"201051344000853","174011545737251",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,1207276.8,1207276.8,2897,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144937,128427.00
01/22/2019 03:15,2,0.000,ALERT,212.61,298.47,60.022,1548144903,"201051344001145","174011545737251",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,1206037.1,1206037.1,10784,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144939,128428.00
01/22/2019 03:15,2,0.000,ALERT,212.61,297.87,60.043,1548144903,"201051344000438","174011545737251",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,1199940.9,1199940.9,10810,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144941,128429.00
01/22/2019 03:15,2,0.000,ALERT,212.16,297.87,59.975,1548144903,"201051344001135","174011545737251",0.00,-6.50,0,296.36,299.97,0.0,0.0,0.000,1188109.2,1188109.2,10794,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144943,128430.00
01/22/2019 03:15,2,0.000,ALERT,212.83,299.97,60.017,1548144903,"201051344000983","174011545737251",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,1206806.4,1206806.4,2897,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548144945,128431.00
01/22/2019 03:15,2,0.000,ALERT,212.38,297.57,60.012,1548144903,"201051344001203","174011545737251",0.00,-7.00,0,295.76,301.17,0.0,0.0,0.000,1197028.9,1197028.9,10825,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548144946,128432.00
01/22/2019 03:15,2,0.000,ALERT,212.38,298.17,60.070,1548144903,"201051344001230","174011545737251",0.00,-6.50,0,296.06,299.67,0.0,0.0,0.000,1191477.6,1191477.6,10822,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144948,128433.00
01/22/2019 03:15,2,0.000,ALERT,212.16,297.87,60.017,1548144903,"201051344000646","174011545737251",0.00,-6.50,0,295.46,299.37,0.0,0.0,0.000,1186114.8,1186114.8,10817,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144950,128434.00
01/22/2019 03:15,2,0.000,ALERT,213.06,299.07,60.012,1548144903,"201051344000867","174011545737251",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,1188115.0,1188115.0,34657,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144952,128435.00
01/22/2019 03:15,2,0.000,ALERT,213.51,299.37,59.980,1548144903,"201051344000633","174011545737251",0.00,-6.50,0,295.76,300.87,0.0,0.0,0.000,1187048.4,1187048.4,34706,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144954,128436.00
01/22/2019 03:15,2,0.000,ALERT,211.93,297.87,60.017,1548144903,"201051344000955","174011545737251",0.00,-6.50,0,295.76,299.37,0.0,0.0,0.000,1205168.3,1205168.3,10806,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144955,128437.00
01/22/2019 03:15,2,0.000,ALERT,212.83,298.77,60.022,1548144903,"201051344000648","174011545737251",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,1195263.8,1195263.8,34620,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548144957,128438.00
01/22/2019 03:15,2,0.000,ALERT,213.29,299.67,60.022,1548144903,"201051344000645","174011545737251",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,1199561.6,1199561.6,34617,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144959,128439.00
01/22/2019 03:15,2,0.000,ALERT,213.06,300.27,60.012,1548144903,"201051344000569","174011545737251",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,1216932.9,1216932.9,2879,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548144961,128440.00
01/22/2019 03:15,2,0.000,ALERT,213.06,299.07,60.012,1548144903,"179051228000119","174011545737251",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,3483.3,3483.3,2895,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548144963,128441.00
01/22/2019 03:30,2,0.000,ALERT,212.83,300.27,60.017,1548145804,"201051344000579","174011545737251",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,1216354.8,1216354.8,2910,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548145806,128442.00
01/22/2019 03:30,2,0.000,ALERT,212.16,296.96,60.033,1548145804,"201051344001025","174011545737251",0.00,-7.00,0,295.16,299.97,0.0,0.0,0.000,1201044.1,1201044.1,10828,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548145808,128443.00
01/22/2019 03:30,2,0.000,ALERT,212.16,297.57,60.017,1548145804,"201051344001093","174011545737251",0.00,-5.00,0,295.46,299.07,0.0,0.0,0.000,1193305.9,1193305.9,10809,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548145810,128444.00
01/22/2019 03:30,2,0.000,ALERT,212.61,299.37,59.990,1548145804,"201051344000458","174011545737251",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,1202661.1,1202661.1,2905,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548145812,128445.00
01/22/2019 03:30,2,0.000,ALERT,212.16,297.87,60.017,1548145804,"201051344000890","174011545737251",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,1197447.3,1197447.3,10808,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548145814,128446.00
01/22/2019 03:30,2,0.000,ALERT,212.38,299.07,60.028,1548145804,"201051344000988","174011545737251",0.00,-6.00,0,295.16,301.17,0.0,0.0,0.000,937952.0,937952.0,2946,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548145816,128447.00
01/22/2019 03:30,2,0.000,ALERT,212.83,298.47,60.006,1548145804,"201051344000582","174011545737251",0.00,-7.00,0,296.66,300.27,0.0,0.0,0.000,1177366.0,1177366.0,10776,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548145818,128448.00
01/22/2019 03:30,2,0.000,ALERT,212.61,300.27,60.028,1548145804,"201051344000868","174011545737251",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,1189407.5,1189407.5,34652,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548145819,128449.00
01/22/2019 03:30,2,0.000,ALERT,213.06,299.97,60.022,1548145804,"201051344000576","174011545737251",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,1203064.0,1203064.0,7087,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548145821,128450.00
01/22/2019 03:30,2,0.000,ALERT,212.83,299.37,60.028,1548145804,"201051344001158","174011545737251",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,1182600.6,1182600.6,2916,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548145823,128451.00
01/22/2019 03:30,2,0.000,ALERT,212.61,297.26,60.012,1548145804,"201051344000917","174011545737251",0.00,-5.00,0,294.86,298.77,0.0,0.0,0.000,1194267.3,1194267.3,10780,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548145825,128452.00
01/22/2019 03:30,2,0.000,ALERT,212.61,297.26,60.012,1548145804,"201051344000417","174011545737251",0.00,-6.50,0,295.46,299.07,0.0,0.0,0.000,969092.0,969092.0,10880,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548145827,128453.00
01/22/2019 03:30,2,0.000,ALERT,212.61,297.87,59.964,1548145804,"201051344000685","174011545737251",0.00,-6.00,0,295.76,299.37,0.0,0.0,0.000,1198575.1,1198575.1,10813,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548145829,128454.00
01/22/2019 03:30,2,0.000,ALERT,212.38,296.96,60.012,1548145804,"201051344000651","174011545737251",0.00,-8.00,0,295.46,299.07,0.0,0.0,0.000,1192235.0,1192235.0,10814,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548145830,128455.00
01/22/2019 03:30,2,0.000,ALERT,212.38,299.67,60.017,1548145804,"201051344000594","174011545737251",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,1207079.5,1207079.5,34625,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548145832,128456.00
01/22/2019 03:30,2,0.000,ALERT,212.83,299.37,59.980,1548145804,"201051344000469","174011545737251",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,1191395.2,1191395.2,2918,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548145834,128457.00
01/22/2019 03:30,2,0.000,ALERT,212.38,298.17,60.017,1548145804,"201051344000585","174011545737251",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,1206960.4,1206960.4,10849,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548145836,128458.00
01/22/2019 03:30,2,0.000,ALERT,213.29,299.07,60.028,1548145804,"201051344000853","174011545737251",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,1207276.8,1207276.8,2899,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548145838,128459.00
01/22/2019 03:30,2,0.000,ALERT,212.61,297.87,60.028,1548145804,"201051344001145","174011545737251",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,1206037.1,1206037.1,10786,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548145840,128460.00
01/22/2019 03:30,2,0.000,ALERT,212.38,297.87,59.975,1548145804,"201051344000438","174011545737251",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,1199940.9,1199940.9,10812,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548145841,128461.00
01/22/2019 03:30,2,0.000,ALERT,211.93,297.57,59.985,1548145804,"201051344001135","174011545737251",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,1188109.2,1188109.2,10796,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548145843,128462.00
01/22/2019 03:30,2,0.000,ALERT,212.61,299.37,60.017,1548145804,"201051344000983","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1206806.4,1206806.4,2899,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548145845,128463.00
01/22/2019 03:30,2,0.000,ALERT,212.16,297.26,60.022,1548145804,"201051344001203","174011545737251",0.00,-6.50,0,295.76,300.87,0.0,0.0,0.000,1197028.9,1197028.9,10827,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548145847,128464.00
01/22/2019 03:30,2,0.000,ALERT,212.16,297.87,60.012,1548145804,"201051344001230","174011545737251",0.00,-6.00,0,296.06,299.67,0.0,0.0,0.000,1191477.6,1191477.6,10824,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548145849,128465.00
01/22/2019 03:30,2,0.000,ALERT,211.93,297.26,60.006,1548145804,"201051344000646","174011545737251",0.00,-7.00,0,295.46,299.07,0.0,0.0,0.000,1186114.8,1186114.8,10819,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548145851,128466.00
01/22/2019 03:30,2,0.000,ALERT,212.83,298.77,60.028,1548145804,"201051344000867","174011545737251",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,1188115.0,1188115.0,34659,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548145853,128467.00
01/22/2019 03:30,2,0.000,ALERT,213.51,299.07,59.990,1548145804,"201051344000633","174011545737251",0.00,-6.50,0,295.76,301.17,0.0,0.0,0.000,1187048.4,1187048.4,34708,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548145854,128468.00
01/22/2019 03:30,2,0.000,ALERT,211.93,297.57,60.022,1548145804,"201051344000955","174011545737251",0.00,-6.00,0,295.76,299.37,0.0,0.0,0.000,1205168.3,1205168.3,10808,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548145856,128469.00
01/22/2019 03:30,2,0.000,ALERT,212.61,298.47,60.028,1548145804,"201051344000648","174011545737251",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,1195263.8,1195263.8,34622,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548145858,128470.00
01/22/2019 03:30,2,0.000,ALERT,213.06,299.07,60.043,1548145804,"201051344000645","174011545737251",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,1199561.6,1199561.6,34619,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548145860,128471.00
01/22/2019 03:30,2,0.000,ALERT,212.61,299.67,60.028,1548145804,"201051344000569","174011545737251",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,1216932.9,1216932.9,2881,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548145862,128472.00
01/22/2019 03:30,2,0.000,ALERT,213.06,298.47,60.028,1548145804,"179051228000119","174011545737251",0.00,-4.00,0,295.76,301.17,0.0,0.0,0.000,3483.3,3483.3,2897,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548145863,128473.00
01/22/2019 03:45,2,0.000,ALERT,213.06,300.57,60.028,1548146704,"201051344000579","174011545737251",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,1216354.8,1216354.8,2912,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548146707,128474.00
01/22/2019 03:45,2,0.000,ALERT,212.16,296.96,60.022,1548146704,"201051344001025","174011545737251",0.00,-7.00,0,295.16,299.97,0.0,0.0,0.000,1201044.1,1201044.1,10830,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548146709,128475.00
01/22/2019 03:45,2,0.000,ALERT,212.61,297.87,60.017,1548146704,"201051344001093","174011545737251",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,1193305.9,1193305.9,10811,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548146711,128476.00
01/22/2019 03:45,2,0.000,ALERT,212.83,299.67,60.022,1548146704,"201051344000458","174011545737251",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,1202661.1,1202661.1,2907,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548146713,128477.00
01/22/2019 03:45,2,0.000,ALERT,212.38,298.17,60.022,1548146704,"201051344000890","174011545737251",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,1197447.3,1197447.3,10810,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548146715,128478.00
01/22/2019 03:45,2,0.000,ALERT,212.83,299.37,60.022,1548146704,"201051344000988","174011545737251",0.00,-6.00,0,294.86,301.17,0.0,0.0,0.000,937952.0,937952.0,2948,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548146717,128479.00
01/22/2019 03:45,2,0.000,ALERT,213.06,298.77,59.985,1548146704,"201051344000582","174011545737251",0.00,-7.00,0,296.66,300.27,0.0,0.0,0.000,1177366.0,1177366.0,10778,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548146718,128480.00
01/22/2019 03:45,2,0.000,ALERT,213.06,300.27,60.022,1548146704,"201051344000868","174011545737251",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,1189407.5,1189407.5,34654,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548146720,128481.00
01/22/2019 03:45,2,0.000,ALERT,213.51,300.27,60.022,1548146704,"201051344000576","174011545737251",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,1203064.0,1203064.0,7089,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548146722,128482.00
01/22/2019 03:45,2,0.000,ALERT,213.06,299.67,60.022,1548146704,"201051344001158","174011545737251",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,1182600.6,1182600.6,2918,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548146724,128483.00
01/22/2019 03:45,2,0.000,ALERT,212.83,297.87,60.017,1548146704,"201051344000917","174011545737251",0.00,-4.00,0,294.56,299.07,0.0,0.0,0.000,1194267.3,1194267.3,10782,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548146726,128484.00
01/22/2019 03:45,2,0.000,ALERT,212.83,297.87,60.017,1548146704,"201051344000417","174011545737251",0.00,-6.00,0,294.86,299.07,0.0,0.0,0.000,969092.0,969092.0,10882,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548146728,128485.00
01/22/2019 03:45,2,0.000,ALERT,213.06,298.17,60.022,1548146704,"201051344000685","174011545737251",0.00,-5.50,0,295.46,299.37,0.0,0.0,0.000,1198575.1,1198575.1,10815,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548146729,128486.00
01/22/2019 03:45,2,0.000,ALERT,212.83,297.57,60.028,1548146704,"201051344000651","174011545737251",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,1192235.0,1192235.0,10816,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548146731,128487.00
01/22/2019 03:45,2,0.000,ALERT,212.61,300.27,60.033,1548146704,"201051344000594","174011545737251",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,1207079.5,1207079.5,34627,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548146733,128488.00
01/22/2019 03:45,2,0.000,ALERT,213.06,299.67,60.033,1548146704,"201051344000469","174011545737251",0.00,-6.50,0,296.06,301.17,0.0,0.0,0.000,1191395.2,1191395.2,2920,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548146735,128489.00
01/22/2019 03:45,2,0.000,ALERT,212.83,298.47,60.028,1548146704,"201051344000585","174011545737251",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,1206960.4,1206960.4,10851,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548146737,128490.00
01/22/2019 03:45,2,0.000,ALERT,213.51,299.67,60.038,1548146704,"201051344000853","174011545737251",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,1207276.8,1207276.8,2901,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548146738,128491.00
01/22/2019 03:45,2,0.000,ALERT,212.83,298.17,60.028,1548146704,"201051344001145","174011545737251",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,1206037.1,1206037.1,10788,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548146740,128492.00
01/22/2019 03:45,2,0.000,ALERT,212.61,297.87,60.022,1548146704,"201051344000438","174011545737251",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,1199940.9,1199940.9,10814,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548146742,128493.00
01/22/2019 03:45,2,0.000,ALERT,212.16,297.87,60.022,1548146704,"201051344001135","174011545737251",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,1188109.2,1188109.2,10798,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548146744,128494.00
01/22/2019 03:45,2,0.000,ALERT,212.83,299.97,60.028,1548146704,"201051344000983","174011545737251",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,1206806.4,1206806.4,2901,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548146746,128495.00
01/22/2019 03:45,2,0.000,ALERT,212.61,297.57,60.028,1548146704,"201051344001203","174011545737251",0.00,-6.50,0,295.46,301.17,0.0,0.0,0.000,1197028.9,1197028.9,10829,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548146748,128496.00
01/22/2019 03:45,2,0.000,ALERT,212.61,298.17,60.028,1548146704,"201051344001230","174011545737251",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,1191477.6,1191477.6,10826,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548146750,128497.00
01/22/2019 03:45,2,0.000,ALERT,212.38,297.87,60.028,1548146704,"201051344000646","174011545737251",0.00,-6.50,0,295.16,299.37,0.0,0.0,0.000,1186114.8,1186114.8,10821,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548146751,128498.00
01/22/2019 03:45,2,0.000,ALERT,213.29,299.07,60.017,1548146704,"201051344000867","174011545737251",0.00,-5.00,0,296.06,301.77,0.0,0.0,0.000,1188115.0,1188115.0,34661,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548146753,128499.00
01/22/2019 03:45,2,0.000,ALERT,213.74,299.67,60.028,1548146704,"201051344000633","174011545737251",0.00,-6.50,0,295.16,301.17,0.0,0.0,0.000,1187048.4,1187048.4,34710,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548146755,128500.00
01/22/2019 03:45,2,0.000,ALERT,212.16,298.17,60.001,1548146704,"201051344000955","174011545737251",0.00,-6.00,0,295.76,299.37,0.0,0.0,0.000,1205168.3,1205168.3,10810,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548146757,128501.00
01/22/2019 03:45,2,0.000,ALERT,213.06,299.07,60.033,1548146704,"201051344000648","174011545737251",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,1195263.8,1195263.8,34624,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548146759,128502.00
01/22/2019 03:45,2,0.000,ALERT,213.29,299.37,60.022,1548146704,"201051344000645","174011545737251",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,1199561.6,1199561.6,34621,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548146761,128503.00
01/22/2019 03:45,2,0.000,ALERT,212.83,300.27,60.038,1548146704,"201051344000569","174011545737251",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,1216932.9,1216932.9,2883,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548146762,128504.00
01/22/2019 03:45,2,0.000,ALERT,213.29,299.37,60.028,1548146704,"179051228000119","174011545737251",0.00,-4.00,0,295.16,300.87,0.0,0.0,0.000,3483.3,3483.3,2899,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548146764,128505.00
01/22/2019 04:00,2,0.000,ALERT,212.16,299.07,60.017,1548147604,"201051344000579","174011545737251",0.00,-6.00,0,287.35,302.68,0.0,0.0,0.000,1216354.8,1216354.8,2914,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548147606,128506.00
01/22/2019 04:00,2,0.000,ALERT,211.25,295.76,60.043,1548147604,"201051344001025","174011545737251",0.00,-6.50,0,283.74,300.27,0.0,0.0,0.000,1201044.1,1201044.1,10832,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548147608,128507.00
01/22/2019 04:00,2,0.000,ALERT,211.48,296.36,60.022,1548147604,"201051344001093","174011545737251",0.00,-5.00,0,284.04,299.67,0.0,0.0,0.000,1193305.9,1193305.9,10813,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548147610,128508.00
01/22/2019 04:00,2,0.000,ALERT,211.93,298.47,60.043,1548147604,"201051344000458","174011545737251",0.00,-4.00,0,286.44,302.37,0.0,0.0,0.000,1202661.1,1202661.1,2909,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548147611,128509.00
01/22/2019 04:00,2,0.000,ALERT,211.48,296.66,60.049,1548147604,"201051344000890","174011545737251",0.00,-5.50,0,284.64,300.57,0.0,0.0,0.000,1197447.3,1197447.3,10812,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548147613,128510.00
01/22/2019 04:00,2,0.000,ALERT,211.93,298.17,59.985,1548147604,"201051344000988","174011545737251",0.00,-5.50,0,284.04,301.17,0.0,0.0,0.000,937952.0,937952.0,2950,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548147615,128511.00
01/22/2019 04:00,2,0.000,ALERT,211.93,297.57,60.033,1548147604,"201051344000582","174011545737251",0.00,-6.50,0,284.94,300.57,0.0,0.0,0.000,1177366.0,1177366.0,10780,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548147617,128512.00
01/22/2019 04:00,2,0.000,ALERT,211.93,298.77,60.043,1548147604,"201051344000868","174011545737251",0.00,-6.00,0,287.05,302.37,0.0,0.0,0.000,1189407.5,1189407.5,34656,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548147619,128513.00
01/22/2019 04:00,2,0.000,ALERT,212.38,298.77,60.043,1548147604,"201051344000576","174011545737251",0.00,-5.50,0,286.74,302.07,0.0,0.0,0.000,1203064.0,1203064.0,7091,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548147621,128514.00
01/22/2019 04:00,2,0.000,ALERT,212.16,298.17,60.038,1548147604,"201051344001158","174011545737251",0.00,-7.00,0,286.14,301.47,0.0,0.0,0.000,1182600.6,1182600.6,2920,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548147623,128515.00
01/22/2019 04:00,2,0.000,ALERT,211.70,296.06,60.033,1548147604,"201051344000917","174011545737251",0.00,-5.00,0,283.14,299.07,0.0,0.0,0.000,1194267.3,1194267.3,10784,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548147625,128516.00
01/22/2019 04:00,2,0.000,ALERT,211.70,296.06,60.043,1548147604,"201051344000417","174011545737251",0.00,-6.00,0,283.74,299.37,0.0,0.0,0.000,969092.0,969092.0,10884,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548147626,128517.00
01/22/2019 04:00,2,0.000,ALERT,211.93,296.66,60.043,1548147604,"201051344000685","174011545737251",0.00,-6.00,0,284.04,299.67,0.0,0.0,0.000,1198575.1,1198575.1,10817,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548147628,128518.00
01/22/2019 04:00,2,0.000,ALERT,211.48,295.76,60.043,1548147604,"201051344000651","174011545737251",0.00,-7.00,0,283.44,299.07,0.0,0.0,0.000,1192235.0,1192235.0,10818,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548147630,128519.00
01/22/2019 04:00,2,0.000,ALERT,211.70,298.77,60.038,1548147604,"201051344000594","174011545737251",0.00,-6.50,0,286.14,302.07,0.0,0.0,0.000,1207079.5,1207079.5,34629,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548147632,128520.00
01/22/2019 04:00,2,0.000,ALERT,212.16,298.17,60.028,1548147604,"201051344000469","174011545737251",0.00,-7.00,0,285.54,301.47,0.0,0.0,0.000,1191395.2,1191395.2,2922,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548147634,128521.00
01/22/2019 04:00,2,0.000,ALERT,211.70,296.66,60.033,1548147604,"201051344000585","174011545737251",0.00,-5.50,0,283.74,299.67,0.0,0.0,0.000,1206960.4,1206960.4,10853,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548147636,128522.00
01/22/2019 04:00,2,0.000,ALERT,213.74,299.97,60.033,1548147604,"201051344000853","174011545737251",0.00,-6.50,0,286.44,301.77,0.0,0.0,0.000,1207276.8,1207276.8,2903,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548147637,128523.00
01/22/2019 04:00,2,0.000,ALERT,212.83,298.17,60.028,1548147604,"201051344001145","174011545737251",0.00,-6.00,0,284.64,300.27,0.0,0.0,0.000,1206037.1,1206037.1,10790,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548147639,128524.00
01/22/2019 04:00,2,0.000,ALERT,212.61,298.17,60.028,1548147604,"201051344000438","174011545737251",0.00,-6.50,0,284.34,299.97,0.0,0.0,0.000,1199940.9,1199940.9,10816,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548147641,128525.00
01/22/2019 04:00,2,0.000,ALERT,212.16,297.87,60.065,1548147604,"201051344001135","174011545737251",0.00,-6.00,0,284.34,300.27,0.0,0.0,0.000,1188109.2,1188109.2,10800,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548147644,128526.00
01/22/2019 04:00,2,0.000,ALERT,213.06,300.27,60.038,1548147604,"201051344000983","174011545737251",0.00,-5.50,0,286.74,302.07,0.0,0.0,0.000,1206806.4,1206806.4,2903,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548147645,128527.00
01/22/2019 04:00,2,0.000,ALERT,212.61,297.57,60.038,1548147604,"201051344001203","174011545737251",0.00,-6.50,0,284.04,301.17,0.0,0.0,0.000,1197028.9,1197028.9,10831,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548147647,128528.00
01/22/2019 04:00,2,0.000,ALERT,212.38,298.17,60.022,1548147604,"201051344001230","174011545737251",0.00,-6.00,0,284.34,299.97,0.0,0.0,0.000,1191477.6,1191477.6,10828,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548147649,128529.00
01/22/2019 04:00,2,0.000,ALERT,212.38,297.87,60.017,1548147604,"201051344000646","174011545737251",0.00,-6.50,0,283.74,299.37,0.0,0.0,0.000,1186114.8,1186114.8,10823,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548147651,128530.00
01/22/2019 04:00,2,0.000,ALERT,213.51,299.67,60.033,1548147604,"201051344000867","174011545737251",0.00,-5.00,0,285.84,302.07,0.0,0.0,0.000,1188115.0,1188115.0,34663,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548147653,128531.00
01/22/2019 04:00,2,0.000,ALERT,213.74,299.67,60.022,1548147604,"201051344000633","174011545737251",0.00,-6.50,0,284.94,301.17,0.0,0.0,0.000,1187048.4,1187048.4,34712,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548147654,128532.00
01/22/2019 04:00,2,0.000,ALERT,212.16,297.87,60.038,1548147604,"201051344000955","174011545737251",0.00,-6.00,0,284.04,299.67,0.0,0.0,0.000,1205168.3,1205168.3,10812,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548147656,128533.00
01/22/2019 04:00,2,0.000,ALERT,213.29,299.07,60.028,1548147604,"201051344000648","174011545737251",0.00,-7.00,0,285.84,301.77,0.0,0.0,0.000,1195263.8,1195263.8,34626,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548147658,128534.00
01/22/2019 04:00,2,0.000,ALERT,213.51,299.97,59.996,1548147604,"201051344000645","174011545737251",0.00,-5.50,0,286.44,301.77,0.0,0.0,0.000,1199561.6,1199561.6,34623,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548147660,128535.00
01/22/2019 04:00,2,0.000,ALERT,213.29,300.57,60.049,1548147604,"201051344000569","174011545737251",0.00,-6.00,0,287.05,302.68,0.0,0.0,0.000,1216932.9,1216932.9,2885,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548147662,128536.00
01/22/2019 04:00,2,0.000,ALERT,213.29,299.37,60.038,1548147604,"179051228000119","174011545737251",0.00,-4.00,0,285.24,301.17,0.0,0.0,0.000,3483.3,3483.3,2901,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548147663,128537.00
01/22/2019 04:15,2,0.000,ALERT,213.06,300.87,60.038,1548148505,"201051344000579","174011545737251",0.00,-6.00,0,296.96,302.68,0.0,0.0,0.000,1216354.8,1216354.8,2916,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548148507,128538.00
01/22/2019 04:15,2,0.000,ALERT,212.16,296.96,60.033,1548148505,"201051344001025","174011545737251",0.00,-7.00,0,293.96,299.67,0.0,0.0,0.000,1201044.1,1201044.1,10834,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548148509,128539.00
01/22/2019 04:15,2,0.000,ALERT,212.38,297.57,60.028,1548148505,"201051344001093","174011545737251",0.00,-5.00,0,294.26,299.07,0.0,0.0,0.000,1193305.9,1193305.9,10815,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548148511,128540.00
01/22/2019 04:15,2,0.000,ALERT,213.06,299.97,60.028,1548148505,"201051344000458","174011545737251",0.00,-4.00,0,296.06,302.68,0.0,0.0,0.000,1202661.1,1202661.1,2911,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548148513,128541.00
01/22/2019 04:15,2,0.000,ALERT,212.38,297.87,60.022,1548148505,"201051344000890","174011545737251",0.00,-5.50,0,294.56,300.27,0.0,0.0,0.000,1197447.3,1197447.3,10814,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548148514,128542.00
01/22/2019 04:15,2,0.000,ALERT,212.83,299.97,60.033,1548148505,"201051344000988","174011545737251",0.00,-5.50,0,293.36,301.47,0.0,0.0,0.000,937952.0,937952.0,2952,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548148516,128543.00
01/22/2019 04:15,2,0.000,ALERT,212.83,298.77,60.022,1548148505,"201051344000582","174011545737251",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,1177366.0,1177366.0,10782,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548148518,128544.00
01/22/2019 04:15,2,0.000,ALERT,213.06,300.27,60.022,1548148505,"201051344000868","174011545737251",0.00,-6.00,0,296.66,302.37,0.0,0.0,0.000,1189407.5,1189407.5,34658,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548148520,128545.00
01/22/2019 04:15,2,0.000,ALERT,213.51,300.57,60.028,1548148505,"201051344000576","174011545737251",0.00,-6.00,0,296.06,302.07,0.0,0.0,0.000,1203064.0,1203064.0,7093,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548148522,128546.00
01/22/2019 04:15,2,0.000,ALERT,213.06,299.97,60.033,1548148505,"201051344001158","174011545737251",0.00,-7.00,0,295.46,301.47,0.0,0.0,0.000,1182600.6,1182600.6,2922,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548148523,128547.00
01/22/2019 04:15,2,0.000,ALERT,212.61,297.26,60.033,1548148505,"201051344000917","174011545737251",0.00,-4.00,0,293.36,298.77,0.0,0.0,0.000,1194267.3,1194267.3,10786,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548148525,128548.00
01/22/2019 04:15,2,0.000,ALERT,212.61,297.26,60.043,1548148505,"201051344000417","174011545737251",0.00,-6.00,0,294.26,298.77,0.0,0.0,0.000,969092.0,969092.0,10886,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548148527,128549.00
01/22/2019 04:15,2,0.000,ALERT,212.16,296.96,60.033,1548148505,"201051344000685","174011545737251",0.00,-6.00,0,294.26,299.07,0.0,0.0,0.000,1198575.1,1198575.1,10819,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548148529,128550.00
01/22/2019 04:15,2,0.000,ALERT,212.61,296.96,60.033,1548148505,"201051344000651","174011545737251",0.00,-7.00,0,293.96,298.77,0.0,0.0,0.000,1192235.0,1192235.0,10820,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548148531,128551.00
01/22/2019 04:15,2,0.000,ALERT,212.61,300.57,60.038,1548148505,"201051344000594","174011545737251",0.00,-6.50,0,295.76,302.07,0.0,0.0,0.000,1207079.5,1207079.5,34631,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548148533,128552.00
01/22/2019 04:15,2,0.000,ALERT,213.06,299.97,60.081,1548148505,"201051344000469","174011545737251",0.00,-6.50,0,294.86,301.47,0.0,0.0,0.000,1191395.2,1191395.2,2924,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548148534,128553.00
01/22/2019 04:15,2,0.000,ALERT,212.38,297.87,60.049,1548148505,"201051344000585","174011545737251",0.00,-5.50,0,293.96,299.37,0.0,0.0,0.000,1206960.4,1206960.4,10855,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548148536,128554.00
01/22/2019 04:15,2,0.000,ALERT,213.29,299.37,60.033,1548148505,"201051344000853","174011545737251",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,1207276.8,1207276.8,2905,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548148538,128555.00
01/22/2019 04:15,2,0.000,ALERT,212.38,297.57,60.033,1548148505,"201051344001145","174011545737251",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,1206037.1,1206037.1,10792,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548148540,128556.00
01/22/2019 04:15,2,0.000,ALERT,212.16,297.26,60.038,1548148505,"201051344000438","174011545737251",0.00,-6.50,0,296.06,299.67,0.0,0.0,0.000,1199940.9,1199940.9,10818,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548148542,128557.00
01/22/2019 04:15,2,0.000,ALERT,211.70,297.26,60.033,1548148505,"201051344001135","174011545737251",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,1188109.2,1188109.2,10802,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548148544,128558.00
01/22/2019 04:15,2,0.000,ALERT,212.61,299.97,60.033,1548148505,"201051344000983","174011545737251",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,1206806.4,1206806.4,2905,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548148546,128559.00
01/22/2019 04:15,2,0.000,ALERT,212.16,296.96,60.038,1548148505,"201051344001203","174011545737251",0.00,-6.50,0,295.46,301.17,0.0,0.0,0.000,1197028.9,1197028.9,10833,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548148547,128560.00
01/22/2019 04:15,2,0.000,ALERT,212.16,297.57,60.043,1548148505,"201051344001230","174011545737251",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,1191477.6,1191477.6,10830,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548148549,128561.00
01/22/2019 04:15,2,0.000,ALERT,211.93,297.26,60.043,1548148505,"201051344000646","174011545737251",0.00,-6.50,0,295.16,299.37,0.0,0.0,0.000,1186114.8,1186114.8,10825,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548148551,128562.00
01/22/2019 04:15,2,0.000,ALERT,213.06,299.07,60.070,1548148505,"201051344000867","174011545737251",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,1188115.0,1188115.0,34665,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548148553,128563.00
01/22/2019 04:15,2,0.000,ALERT,213.29,299.37,60.038,1548148505,"201051344000633","174011545737251",0.00,-6.50,0,296.06,301.47,0.0,0.0,0.000,1187048.4,1187048.4,34714,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548148555,128564.00
01/22/2019 04:15,2,0.000,ALERT,211.70,297.26,60.049,1548148505,"201051344000955","174011545737251",0.00,-6.00,0,295.46,299.37,0.0,0.0,0.000,1205168.3,1205168.3,10814,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548148557,128565.00
01/22/2019 04:15,2,0.000,ALERT,212.61,298.77,60.022,1548148505,"201051344000648","174011545737251",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,1195263.8,1195263.8,34628,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548148558,128566.00
01/22/2019 04:15,2,0.000,ALERT,213.06,299.37,60.070,1548148505,"201051344000645","174011545737251",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,1199561.6,1199561.6,34625,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548148560,128567.00
01/22/2019 04:15,2,0.000,ALERT,212.83,299.97,60.038,1548148505,"201051344000569","174011545737251",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,1216932.9,1216932.9,2887,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548148562,128568.00
01/22/2019 04:15,2,0.000,ALERT,212.83,298.77,60.038,1548148505,"179051228000119","174011545737251",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,3483.3,3483.3,2903,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548148564,128569.00
