ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2019 04:30,2,0.000,ALERT,213.06,300.57,60.038,1548149404,"201051344000579","174011545737251",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,1216354.8,1216354.8,2918,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548149406,128570.00
01/22/2019 04:30,2,0.000,ALERT,212.38,296.96,60.012,1548149404,"201051344001025","174011545737251",0.00,-7.00,0,295.16,299.97,0.0,0.0,0.000,1201044.1,1201044.1,10836,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548149408,128571.00
01/22/2019 04:30,2,0.000,ALERT,212.61,297.87,60.022,1548149404,"201051344001093","174011545737251",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,1193305.9,1193305.9,10817,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548149410,128572.00
01/22/2019 04:30,2,0.000,ALERT,212.83,299.67,60.022,1548149404,"201051344000458","174011545737251",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,1202661.1,1202661.1,2913,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548149412,128573.00
01/22/2019 04:30,2,0.000,ALERT,212.38,298.17,60.059,1548149404,"201051344000890","174011545737251",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,1197447.3,1197447.3,10816,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548149413,128574.00
01/22/2019 04:30,2,0.000,ALERT,212.83,299.67,60.022,1548149404,"201051344000988","174011545737251",0.00,-6.00,0,295.16,301.17,0.0,0.0,0.000,937952.0,937952.0,2954,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548149415,128575.00
01/22/2019 04:30,2,0.000,ALERT,212.83,298.77,60.022,1548149404,"201051344000582","174011545737251",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,1177366.0,1177366.0,10784,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548149417,128576.00
01/22/2019 04:30,2,0.000,ALERT,213.06,300.57,60.028,1548149404,"201051344000868","174011545737251",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,1189407.5,1189407.5,34660,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548149419,128577.00
01/22/2019 04:30,2,0.000,ALERT,213.51,300.27,60.028,1548149404,"201051344000576","174011545737251",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,1203064.0,1203064.0,7095,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548149421,128578.00
01/22/2019 04:30,2,0.000,ALERT,213.29,299.67,60.022,1548149404,"201051344001158","174011545737251",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,1182600.6,1182600.6,2924,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548149422,128579.00
01/22/2019 04:30,2,0.000,ALERT,212.61,297.26,60.022,1548149404,"201051344000917","174011545737251",0.00,-5.00,0,294.26,298.77,0.0,0.0,0.000,1194267.3,1194267.3,10788,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548149424,128580.00
01/22/2019 04:30,2,0.000,ALERT,212.61,297.26,60.033,1548149404,"201051344000417","174011545737251",0.00,-6.00,0,294.86,298.77,0.0,0.0,0.000,969092.0,969092.0,10888,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548149426,128581.00
01/22/2019 04:30,2,0.000,ALERT,212.83,297.87,60.012,1548149404,"201051344000685","174011545737251",0.00,-6.00,0,295.16,299.37,0.0,0.0,0.000,1198575.1,1198575.1,10821,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548149428,128582.00
01/22/2019 04:30,2,0.000,ALERT,212.61,297.26,60.017,1548149404,"201051344000651","174011545737251",0.00,-7.00,0,295.16,298.77,0.0,0.0,0.000,1192235.0,1192235.0,10822,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548149430,128583.00
01/22/2019 04:30,2,0.000,ALERT,212.83,300.57,60.028,1548149404,"201051344000594","174011545737251",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,1207079.5,1207079.5,34633,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548149432,128584.00
01/22/2019 04:30,2,0.000,ALERT,213.29,299.97,60.028,1548149404,"201051344000469","174011545737251",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,1191395.2,1191395.2,2926,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548149434,128585.00
01/22/2019 04:30,2,0.000,ALERT,212.61,298.17,60.028,1548149404,"201051344000585","174011545737251",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,1206960.4,1206960.4,10857,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548149436,128586.00
01/22/2019 04:30,2,0.000,ALERT,213.74,299.97,60.028,1548149404,"201051344000853","174011545737251",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,1207276.8,1207276.8,2907,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548149438,128587.00
01/22/2019 04:30,2,0.000,ALERT,212.61,298.17,60.017,1548149404,"201051344001145","174011545737251",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,1206037.1,1206037.1,10794,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548149439,128588.00
01/22/2019 04:30,2,0.000,ALERT,212.38,297.87,60.017,1548149404,"201051344000438","174011545737251",0.00,-6.50,0,295.46,299.67,0.0,0.0,0.000,1199940.9,1199940.9,10820,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548149441,128589.00
01/22/2019 04:30,2,0.000,ALERT,211.93,297.57,60.059,1548149404,"201051344001135","174011545737251",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,1188109.2,1188109.2,10804,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548149443,128590.00
01/22/2019 04:30,2,0.000,ALERT,213.06,299.97,60.017,1548149404,"201051344000983","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1206806.4,1206806.4,2907,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548149445,128591.00
01/22/2019 04:30,2,0.000,ALERT,212.61,297.57,60.033,1548149404,"201051344001203","174011545737251",0.00,-6.50,0,295.16,300.87,0.0,0.0,0.000,1197028.9,1197028.9,10835,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548149447,128592.00
01/22/2019 04:30,2,0.000,ALERT,212.38,298.17,60.028,1548149404,"201051344001230","174011545737251",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,1191477.6,1191477.6,10832,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548149449,128593.00
01/22/2019 04:30,2,0.000,ALERT,212.16,297.57,60.017,1548149404,"201051344000646","174011545737251",0.00,-6.50,0,294.86,299.07,0.0,0.0,0.000,1186114.8,1186114.8,10827,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548149450,128594.00
01/22/2019 04:30,2,0.000,ALERT,213.51,299.37,60.028,1548149404,"201051344000867","174011545737251",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,1188115.0,1188115.0,34667,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548149452,128595.00
01/22/2019 04:30,2,0.000,ALERT,213.74,299.67,60.028,1548149404,"201051344000633","174011545737251",0.00,-6.50,0,295.76,301.17,0.0,0.0,0.000,1187048.4,1187048.4,34716,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548149454,128596.00
01/22/2019 04:30,2,0.000,ALERT,212.16,297.87,60.028,1548149404,"201051344000955","174011545737251",0.00,-6.00,0,295.46,299.37,0.0,0.0,0.000,1205168.3,1205168.3,10816,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548149456,128597.00
01/22/2019 04:30,2,0.000,ALERT,213.06,299.07,59.985,1548149404,"201051344000648","174011545737251",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,1195263.8,1195263.8,34630,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548149458,128598.00
01/22/2019 04:30,2,0.000,ALERT,213.51,299.97,60.070,1548149404,"201051344000645","174011545737251",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,1199561.6,1199561.6,34627,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548149460,128599.00
01/22/2019 04:30,2,0.000,ALERT,213.06,300.57,60.033,1548149404,"201051344000569","174011545737251",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,1216932.9,1216932.9,2889,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548149462,128600.00
01/22/2019 04:30,2,0.000,ALERT,213.51,299.37,60.043,1548149404,"179051228000119","174011545737251",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,3483.3,3483.3,2905,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548149463,128601.00
01/22/2019 04:45,2,0.000,ALERT,213.06,299.97,60.038,1548150305,"201051344000579","174011545737251",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,1216354.8,1216354.8,2920,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548150307,128602.00
01/22/2019 04:45,2,0.000,ALERT,212.16,297.26,60.001,1548150305,"201051344001025","174011545737251",0.00,-7.00,0,295.16,300.87,0.0,0.0,0.000,1201044.1,1201044.1,10838,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548150309,128603.00
01/22/2019 04:45,2,0.000,ALERT,212.16,297.87,60.049,1548150305,"201051344001093","174011545737251",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,1193305.9,1193305.9,10819,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548150310,128604.00
01/22/2019 04:45,2,0.000,ALERT,212.83,299.37,60.022,1548150305,"201051344000458","174011545737251",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,1202661.1,1202661.1,2915,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548150312,128605.00
01/22/2019 04:45,2,0.000,ALERT,212.16,298.17,60.017,1548150305,"201051344000890","174011545737251",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,1197447.3,1197447.3,10818,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548150314,128606.00
01/22/2019 04:45,2,0.000,ALERT,212.61,299.07,60.017,1548150305,"201051344000988","174011545737251",0.00,-5.50,0,294.86,300.87,0.0,0.0,0.000,937952.0,937952.0,2956,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548150316,128607.00
01/22/2019 04:45,2,0.000,ALERT,212.61,298.77,60.033,1548150305,"201051344000582","174011545737251",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,1177366.0,1177366.0,10786,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548150318,128608.00
01/22/2019 04:45,2,0.000,ALERT,212.83,299.97,60.022,1548150305,"201051344000868","174011545737251",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,1189407.5,1189407.5,34662,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548150319,128609.00
01/22/2019 04:45,2,0.000,ALERT,213.29,299.97,60.059,1548150305,"201051344000576","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,1203064.0,1203064.0,7097,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548150321,128610.00
01/22/2019 04:45,2,0.000,ALERT,213.06,299.37,60.033,1548150305,"201051344001158","174011545737251",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,1182600.6,1182600.6,2926,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548150323,128611.00
01/22/2019 04:45,2,0.000,ALERT,212.38,297.26,60.022,1548150305,"201051344000917","174011545737251",0.00,-4.00,0,294.56,299.67,0.0,0.0,0.000,1194267.3,1194267.3,10790,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548150325,128612.00
01/22/2019 04:45,2,0.000,ALERT,212.38,297.26,60.028,1548150305,"201051344000417","174011545737251",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,969092.0,969092.0,10890,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548150327,128613.00
01/22/2019 04:45,2,0.000,ALERT,212.61,297.87,60.017,1548150305,"201051344000685","174011545737251",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,1198575.1,1198575.1,10823,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548150329,128614.00
01/22/2019 04:45,2,0.000,ALERT,212.38,296.96,60.022,1548150305,"201051344000651","174011545737251",0.00,-7.00,0,295.16,300.27,0.0,0.0,0.000,1192235.0,1192235.0,10824,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548150331,128615.00
01/22/2019 04:45,2,0.000,ALERT,212.61,299.67,60.022,1548150305,"201051344000594","174011545737251",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,1207079.5,1207079.5,34635,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548150333,128616.00
01/22/2019 04:45,2,0.000,ALERT,213.06,299.67,60.033,1548150305,"201051344000469","174011545737251",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,1191395.2,1191395.2,2928,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548150335,128617.00
01/22/2019 04:45,2,0.000,ALERT,212.38,298.17,60.022,1548150305,"201051344000585","174011545737251",0.00,-6.00,0,295.46,300.27,0.0,0.0,0.000,1206960.4,1206960.4,10859,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548150336,128618.00
01/22/2019 04:45,2,0.000,ALERT,213.51,299.37,60.028,1548150305,"201051344000853","174011545737251",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,1207276.8,1207276.8,2909,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548150338,128619.00
01/22/2019 04:45,2,0.000,ALERT,212.61,298.47,60.001,1548150305,"201051344001145","174011545737251",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,1206037.1,1206037.1,10796,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548150340,128620.00
01/22/2019 04:45,2,0.000,ALERT,212.38,297.87,60.001,1548150305,"201051344000438","174011545737251",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,1199940.9,1199940.9,10822,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548150342,128621.00
01/22/2019 04:45,2,0.000,ALERT,211.93,298.17,60.033,1548150305,"201051344001135","174011545737251",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,1188109.2,1188109.2,10806,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548150344,128622.00
01/22/2019 04:45,2,0.000,ALERT,213.06,299.67,60.028,1548150305,"201051344000983","174011545737251",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,1206806.4,1206806.4,2909,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548150346,128623.00
01/22/2019 04:45,2,0.000,ALERT,212.38,297.57,60.028,1548150305,"201051344001203","174011545737251",0.00,-6.50,0,295.76,302.07,0.0,0.0,0.000,1197028.9,1197028.9,10837,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548150348,128624.00
01/22/2019 04:45,2,0.000,ALERT,212.16,298.47,60.028,1548150305,"201051344001230","174011545737251",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,1191477.6,1191477.6,10834,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548150349,128625.00
01/22/2019 04:45,2,0.000,ALERT,212.16,297.87,60.022,1548150305,"201051344000646","174011545737251",0.00,-6.50,0,295.16,299.97,0.0,0.0,0.000,1186114.8,1186114.8,10829,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548150351,128626.00
01/22/2019 04:45,2,0.000,ALERT,213.29,298.77,60.022,1548150305,"201051344000867","174011545737251",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,1188115.0,1188115.0,34669,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548150353,128627.00
01/22/2019 04:45,2,0.000,ALERT,213.74,299.37,60.001,1548150305,"201051344000633","174011545737251",0.00,-6.50,0,295.76,300.87,0.0,0.0,0.000,1187048.4,1187048.4,34718,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548150355,128628.00
01/22/2019 04:45,2,0.000,ALERT,211.93,298.17,60.022,1548150305,"201051344000955","174011545737251",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,1205168.3,1205168.3,10818,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548150357,128629.00
01/22/2019 04:45,2,0.000,ALERT,213.06,298.77,59.990,1548150305,"201051344000648","174011545737251",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,1195263.8,1195263.8,34632,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548150358,128630.00
01/22/2019 04:45,2,0.000,ALERT,213.51,299.37,60.022,1548150305,"201051344000645","174011545737251",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,1199561.6,1199561.6,34629,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548150360,128631.00
01/22/2019 04:45,2,0.000,ALERT,213.06,299.97,60.038,1548150305,"201051344000569","174011545737251",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,1216932.9,1216932.9,2891,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548150362,128632.00
01/22/2019 04:45,2,0.000,ALERT,213.29,299.07,60.012,1548150305,"179051228000119","174011545737251",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,3483.3,3483.3,2907,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548150364,128633.00
01/22/2019 05:00,2,0.000,ALERT,212.61,299.97,60.049,1548151204,"201051344000579","174011545737251",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,1216354.8,1216354.8,2922,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548151206,128634.00
01/22/2019 05:00,2,0.000,ALERT,211.93,296.96,60.043,1548151204,"201051344001025","174011545737251",0.00,-7.00,0,295.16,299.97,0.0,0.0,0.000,1201044.1,1201044.1,10840,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548151208,128635.00
01/22/2019 05:00,2,0.000,ALERT,212.16,297.57,60.049,1548151204,"201051344001093","174011545737251",0.00,-5.00,0,295.46,299.07,0.0,0.0,0.000,1193305.9,1193305.9,10821,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548151210,128636.00
01/22/2019 05:00,2,0.000,ALERT,212.61,299.37,60.049,1548151204,"201051344000458","174011545737251",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,1202661.1,1202661.1,2917,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548151211,128637.00
01/22/2019 05:00,2,0.000,ALERT,212.16,298.17,60.054,1548151204,"201051344000890","174011545737251",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,1197447.3,1197447.3,10820,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548151213,128638.00
01/22/2019 05:00,2,0.000,ALERT,212.61,299.37,60.054,1548151204,"201051344000988","174011545737251",0.00,-6.00,0,294.86,300.87,0.0,0.0,0.000,937952.0,937952.0,2958,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548151215,128639.00
01/22/2019 05:00,2,0.000,ALERT,212.61,298.77,60.043,1548151204,"201051344000582","174011545737251",0.00,-7.00,0,296.66,299.97,0.0,0.0,0.000,1177366.0,1177366.0,10788,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548151217,128640.00
01/22/2019 05:00,2,0.000,ALERT,212.83,299.97,60.043,1548151204,"201051344000868","174011545737251",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,1189407.5,1189407.5,34664,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548151219,128641.00
01/22/2019 05:00,2,0.000,ALERT,213.29,300.27,60.038,1548151204,"201051344000576","174011545737251",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,1203064.0,1203064.0,7099,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548151220,128642.00
01/22/2019 05:00,2,0.000,ALERT,212.83,299.67,60.049,1548151204,"201051344001158","174011545737251",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,1182600.6,1182600.6,2928,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548151222,128643.00
01/22/2019 05:00,2,0.000,ALERT,212.38,297.26,60.043,1548151204,"201051344000917","174011545737251",0.00,-5.00,0,294.56,298.77,0.0,0.0,0.000,1194267.3,1194267.3,10792,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548151224,128644.00
01/22/2019 05:00,2,0.000,ALERT,212.38,296.96,60.028,1548151204,"201051344000417","174011545737251",0.00,-6.50,0,295.46,298.77,0.0,0.0,0.000,969092.0,969092.0,10892,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548151226,128645.00
01/22/2019 05:00,2,0.000,ALERT,212.61,297.57,60.038,1548151204,"201051344000685","174011545737251",0.00,-6.00,0,295.76,299.37,0.0,0.0,0.000,1198575.1,1198575.1,10825,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548151228,128646.00
01/22/2019 05:00,2,0.000,ALERT,212.38,296.96,60.038,1548151204,"201051344000651","174011545737251",0.00,-7.00,0,295.16,298.77,0.0,0.0,0.000,1192235.0,1192235.0,10826,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548151229,128647.00
01/22/2019 05:00,2,0.000,ALERT,212.38,299.97,60.038,1548151204,"201051344000594","174011545737251",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,1207079.5,1207079.5,34637,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548151231,128648.00
01/22/2019 05:00,2,0.000,ALERT,212.83,299.67,60.033,1548151204,"201051344000469","174011545737251",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,1191395.2,1191395.2,2930,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548151233,128649.00
01/22/2019 05:00,2,0.000,ALERT,212.38,297.87,60.038,1548151204,"201051344000585","174011545737251",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,1206960.4,1206960.4,10861,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548151235,128650.00
01/22/2019 05:00,2,0.000,ALERT,213.29,299.37,60.033,1548151204,"201051344000853","174011545737251",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,1207276.8,1207276.8,2911,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548151237,128651.00
01/22/2019 05:00,2,0.000,ALERT,212.61,298.17,60.038,1548151204,"201051344001145","174011545737251",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,1206037.1,1206037.1,10798,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548151239,128652.00
01/22/2019 05:00,2,0.000,ALERT,212.38,297.87,60.028,1548151204,"201051344000438","174011545737251",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,1199940.9,1199940.9,10824,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548151241,128653.00
01/22/2019 05:00,2,0.000,ALERT,211.70,297.57,60.028,1548151204,"201051344001135","174011545737251",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,1188109.2,1188109.2,10808,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548151242,128654.00
01/22/2019 05:00,2,0.000,ALERT,212.61,299.37,60.043,1548151204,"201051344000983","174011545737251",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,1206806.4,1206806.4,2911,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548151244,128655.00
01/22/2019 05:00,2,0.000,ALERT,212.16,297.26,60.033,1548151204,"201051344001203","174011545737251",0.00,-6.50,0,295.76,301.17,0.0,0.0,0.000,1197028.9,1197028.9,10839,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548151246,128656.00
01/22/2019 05:00,2,0.000,ALERT,212.16,298.17,60.028,1548151204,"201051344001230","174011545737251",0.00,-6.00,0,296.06,299.67,0.0,0.0,0.000,1191477.6,1191477.6,10836,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548151248,128657.00
01/22/2019 05:00,2,0.000,ALERT,211.93,297.57,60.043,1548151204,"201051344000646","174011545737251",0.00,-6.50,0,295.46,299.37,0.0,0.0,0.000,1186114.8,1186114.8,10831,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548151250,128658.00
01/22/2019 05:00,2,0.000,ALERT,212.83,298.77,60.070,1548151204,"201051344000867","174011545737251",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,1188115.0,1188115.0,34671,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548151251,128659.00
01/22/2019 05:00,2,0.000,ALERT,213.29,299.37,60.043,1548151204,"201051344000633","174011545737251",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,1187048.4,1187048.4,34720,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548151253,128660.00
01/22/2019 05:00,2,0.000,ALERT,211.70,297.87,60.043,1548151204,"201051344000955","174011545737251",0.00,-6.00,0,295.76,299.37,0.0,0.0,0.000,1205168.3,1205168.3,10820,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548151255,128661.00
01/22/2019 05:00,2,0.000,ALERT,212.83,298.77,60.028,1548151204,"201051344000648","174011545737251",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,1195263.8,1195263.8,34634,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548151257,128662.00
01/22/2019 05:00,2,0.000,ALERT,213.06,299.37,60.075,1548151204,"201051344000645","174011545737251",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,1199561.6,1199561.6,34631,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548151259,128663.00
01/22/2019 05:00,2,0.000,ALERT,212.61,299.97,60.038,1548151204,"201051344000569","174011545737251",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,1216932.9,1216932.9,2893,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548151260,128664.00
01/22/2019 05:00,2,0.000,ALERT,213.06,299.07,60.043,1548151204,"179051228000119","174011545737251",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,3483.3,3483.3,2909,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548151262,128665.00
01/22/2019 05:15,2,0.000,ALERT,211.70,298.77,60.022,1548152104,"201051344000579","174011545737251",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,1216354.8,1216354.8,2924,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548152107,128666.00
01/22/2019 05:15,2,0.000,ALERT,211.25,296.06,60.017,1548152104,"201051344001025","174011545737251",0.00,-6.50,0,294.26,299.67,0.0,0.0,0.000,1201044.1,1201044.1,10842,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548152108,128667.00
01/22/2019 05:15,2,0.000,ALERT,211.48,296.66,60.017,1548152104,"201051344001093","174011545737251",0.00,-5.00,0,294.86,299.07,0.0,0.0,0.000,1193305.9,1193305.9,10823,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548152110,128668.00
01/22/2019 05:15,2,0.000,ALERT,211.48,297.87,60.001,1548152104,"201051344000458","174011545737251",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,1202661.1,1202661.1,2919,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548152112,128669.00
01/22/2019 05:15,2,0.000,ALERT,211.25,296.96,60.059,1548152104,"201051344000890","174011545737251",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,1197447.3,1197447.3,10822,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548152114,128670.00
01/22/2019 05:15,2,0.000,ALERT,211.48,297.87,60.022,1548152104,"201051344000988","174011545737251",0.00,-5.50,0,293.96,300.87,0.0,0.0,0.000,937952.0,937952.0,2960,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548152116,128671.00
01/22/2019 05:15,2,0.000,ALERT,211.93,297.57,60.059,1548152104,"201051344000582","174011545737251",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,1177366.0,1177366.0,10790,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548152117,128672.00
01/22/2019 05:15,2,0.000,ALERT,211.70,298.77,60.017,1548152104,"201051344000868","174011545737251",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,1189407.5,1189407.5,34666,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548152119,128673.00
01/22/2019 05:15,2,0.000,ALERT,212.16,298.47,60.012,1548152104,"201051344000576","174011545737251",0.00,-6.00,0,296.36,301.77,0.0,0.0,0.000,1203064.0,1203064.0,7101,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548152121,128674.00
01/22/2019 05:15,2,0.000,ALERT,211.93,297.87,60.012,1548152104,"201051344001158","174011545737251",0.00,-6.50,0,295.76,301.17,0.0,0.0,0.000,1182600.6,1182600.6,2930,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548152123,128675.00
01/22/2019 05:15,2,0.000,ALERT,211.48,295.76,60.012,1548152104,"201051344000917","174011545737251",0.00,-4.00,0,293.96,298.77,0.0,0.0,0.000,1194267.3,1194267.3,10794,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548152125,128676.00
01/22/2019 05:15,2,0.000,ALERT,211.70,296.06,60.017,1548152104,"201051344000417","174011545737251",0.00,-6.00,0,294.56,298.77,0.0,0.0,0.000,969092.0,969092.0,10894,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548152127,128677.00
01/22/2019 05:15,2,0.000,ALERT,211.48,296.36,60.006,1548152104,"201051344000685","174011545737251",0.00,-6.00,0,294.86,299.07,0.0,0.0,0.000,1198575.1,1198575.1,10827,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548152128,128678.00
01/22/2019 05:15,2,0.000,ALERT,211.48,295.76,60.006,1548152104,"201051344000651","174011545737251",0.00,-7.00,0,294.26,298.77,0.0,0.0,0.000,1192235.0,1192235.0,10828,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548152130,128679.00
01/22/2019 05:15,2,0.000,ALERT,211.48,298.47,60.012,1548152104,"201051344000594","174011545737251",0.00,-6.50,0,296.06,301.77,0.0,0.0,0.000,1207079.5,1207079.5,34639,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548152132,128680.00
01/22/2019 05:15,2,0.000,ALERT,211.70,298.17,60.012,1548152104,"201051344000469","174011545737251",0.00,-7.00,0,295.46,301.17,0.0,0.0,0.000,1191395.2,1191395.2,2932,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548152134,128681.00
01/22/2019 05:15,2,0.000,ALERT,211.48,296.96,60.022,1548152104,"201051344000585","174011545737251",0.00,-6.00,0,294.56,299.37,0.0,0.0,0.000,1206960.4,1206960.4,10863,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548152136,128682.00
01/22/2019 05:15,2,0.000,ALERT,212.38,297.87,60.022,1548152104,"201051344000853","174011545737251",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,1207276.8,1207276.8,2913,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548152138,128683.00
01/22/2019 05:15,2,0.000,ALERT,211.48,296.66,60.012,1548152104,"201051344001145","174011545737251",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,1206037.1,1206037.1,10800,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548152140,128684.00
01/22/2019 05:15,2,0.000,ALERT,211.48,296.36,60.012,1548152104,"201051344000438","174011545737251",0.00,-6.50,0,295.16,299.67,0.0,0.0,0.000,1199940.9,1199940.9,10826,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548152141,128685.00
01/22/2019 05:15,2,0.000,ALERT,211.03,296.36,60.006,1548152104,"201051344001135","174011545737251",0.00,-6.00,0,295.16,299.97,0.0,0.0,0.000,1188109.2,1188109.2,10810,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548152143,128686.00
01/22/2019 05:15,2,0.000,ALERT,211.70,298.47,59.996,1548152104,"201051344000983","174011545737251",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,1206806.4,1206806.4,2913,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548152145,128687.00
01/22/2019 05:15,2,0.000,ALERT,211.48,296.36,60.001,1548152104,"201051344001203","174011545737251",0.00,-6.50,0,294.86,300.87,0.0,0.0,0.000,1197028.9,1197028.9,10841,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548152147,128688.00
01/22/2019 05:15,2,0.000,ALERT,211.48,296.96,60.006,1548152104,"201051344001230","174011545737251",0.00,-6.00,0,295.46,299.37,0.0,0.0,0.000,1191477.6,1191477.6,10838,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548152149,128689.00
01/22/2019 05:15,2,0.000,ALERT,211.25,296.66,60.006,1548152104,"201051344000646","174011545737251",0.00,-6.50,0,294.56,299.07,0.0,0.0,0.000,1186114.8,1186114.8,10833,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548152151,128690.00
01/22/2019 05:15,2,0.000,ALERT,212.16,297.57,59.996,1548152104,"201051344000867","174011545737251",0.00,-5.50,0,295.76,301.47,0.0,0.0,0.000,1188115.0,1188115.0,34673,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548152153,128691.00
01/22/2019 05:15,2,0.000,ALERT,212.61,297.87,60.001,1548152104,"201051344000633","174011545737251",0.00,-6.50,0,294.86,300.87,0.0,0.0,0.000,1187048.4,1187048.4,34722,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548152154,128692.00
01/22/2019 05:15,2,0.000,ALERT,211.03,296.66,59.996,1548152104,"201051344000955","174011545737251",0.00,-6.00,0,295.16,299.37,0.0,0.0,0.000,1205168.3,1205168.3,10822,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548152156,128693.00
01/22/2019 05:15,2,0.000,ALERT,211.70,297.26,59.990,1548152104,"201051344000648","174011545737251",0.00,-6.50,0,295.76,301.17,0.0,0.0,0.000,1195263.8,1195263.8,34636,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548152158,128694.00
01/22/2019 05:15,2,0.000,ALERT,212.16,297.87,60.033,1548152104,"201051344000645","174011545737251",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,1199561.6,1199561.6,34633,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548152160,128695.00
01/22/2019 05:15,2,0.000,ALERT,211.93,298.77,59.996,1548152104,"201051344000569","174011545737251",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,1216932.9,1216932.9,2895,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548152162,128696.00
01/22/2019 05:15,2,0.000,ALERT,212.16,297.57,59.990,1548152104,"179051228000119","174011545737251",0.00,-4.00,0,295.16,300.87,0.0,0.0,0.000,3483.3,3483.3,2911,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548152164,128697.00
01/22/2019 05:30,2,0.000,ALERT,211.93,299.37,60.001,1548153004,"201051344000579","174011545737251",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,1216354.8,1216354.8,2926,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153006,128698.00
01/22/2019 05:30,2,0.000,ALERT,211.03,295.46,60.006,1548153004,"201051344001025","174011545737251",0.00,-6.50,0,293.96,299.07,0.0,0.0,0.000,1201044.1,1201044.1,10844,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153008,128699.00
01/22/2019 05:30,2,0.000,ALERT,211.03,296.06,60.017,1548153004,"201051344001093","174011545737251",0.00,-5.00,0,294.56,298.17,0.0,0.0,0.000,1193305.9,1193305.9,10825,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153009,128700.00
01/22/2019 05:30,2,0.000,ALERT,211.70,298.77,60.001,1548153004,"201051344000458","174011545737251",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,1202661.1,1202661.1,2921,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548153011,128701.00
01/22/2019 05:30,2,0.000,ALERT,211.03,296.36,60.054,1548153004,"201051344000890","174011545737251",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,1197447.3,1197447.3,10824,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153013,128702.00
01/22/2019 05:30,2,0.000,ALERT,211.70,298.77,60.006,1548153004,"201051344000988","174011545737251",0.00,-5.50,0,293.36,299.97,0.0,0.0,0.000,937952.0,937952.0,2962,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153015,128703.00
01/22/2019 05:30,2,0.000,ALERT,211.48,296.96,60.001,1548153004,"201051344000582","174011545737251",0.00,-6.50,0,295.16,299.07,0.0,0.0,0.000,1177366.0,1177366.0,10792,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548153017,128704.00
01/22/2019 05:30,2,0.000,ALERT,211.93,299.37,59.964,1548153004,"201051344000868","174011545737251",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,1189407.5,1189407.5,34668,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153018,128705.00
01/22/2019 05:30,2,0.000,ALERT,212.38,299.37,60.038,1548153004,"201051344000576","174011545737251",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,1203064.0,1203064.0,7103,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153020,128706.00
01/22/2019 05:30,2,0.000,ALERT,211.93,298.47,59.985,1548153004,"201051344001158","174011545737251",0.00,-7.00,0,295.46,300.27,0.0,0.0,0.000,1182600.6,1182600.6,2932,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548153022,128707.00
01/22/2019 05:30,2,0.000,ALERT,211.48,296.06,59.985,1548153004,"201051344000917","174011545737251",0.00,-4.00,0,293.36,297.57,0.0,0.0,0.000,1194267.3,1194267.3,10796,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548153024,128708.00
01/22/2019 05:30,2,0.000,ALERT,211.48,295.76,59.980,1548153004,"201051344000417","174011545737251",0.00,-6.00,0,293.96,297.57,0.0,0.0,0.000,969092.0,969092.0,10896,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153026,128709.00
01/22/2019 05:30,2,0.000,ALERT,211.48,296.06,59.985,1548153004,"201051344000685","174011545737251",0.00,-6.00,0,294.26,298.17,0.0,0.0,0.000,1198575.1,1198575.1,10829,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153028,128710.00
01/22/2019 05:30,2,0.000,ALERT,211.25,295.46,59.985,1548153004,"201051344000651","174011545737251",0.00,-7.00,0,293.96,297.57,0.0,0.0,0.000,1192235.0,1192235.0,10830,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153030,128711.00
01/22/2019 05:30,2,0.000,ALERT,211.48,299.37,59.990,1548153004,"201051344000594","174011545737251",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,1207079.5,1207079.5,34641,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548153032,128712.00
01/22/2019 05:30,2,0.000,ALERT,211.93,298.77,59.985,1548153004,"201051344000469","174011545737251",0.00,-6.50,0,295.16,300.27,0.0,0.0,0.000,1191395.2,1191395.2,2934,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153033,128713.00
