ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2019 05:30,2,0.000,ALERT,211.25,296.36,59.990,1548153004,"201051344000585","174011545737251",0.00,-5.50,0,294.26,298.17,0.0,0.0,0.000,1206960.4,1206960.4,10865,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153035,128714.00
01/22/2019 05:30,2,0.000,ALERT,212.61,299.07,59.996,1548153004,"201051344000853","174011545737251",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,1207276.8,1207276.8,2915,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153037,128715.00
01/22/2019 05:30,2,0.000,ALERT,211.48,296.06,59.996,1548153004,"201051344001145","174011545737251",0.00,-6.00,0,294.56,298.77,0.0,0.0,0.000,1206037.1,1206037.1,10802,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153039,128716.00
01/22/2019 05:30,2,0.000,ALERT,211.25,296.06,60.001,1548153004,"201051344000438","174011545737251",0.00,-6.50,0,294.26,298.47,0.0,0.0,0.000,1199940.9,1199940.9,10828,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153041,128717.00
01/22/2019 05:30,2,0.000,ALERT,210.80,296.06,60.022,1548153004,"201051344001135","174011545737251",0.00,-6.00,0,294.56,298.47,0.0,0.0,0.000,1188109.2,1188109.2,10812,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548153043,128718.00
01/22/2019 05:30,2,0.000,ALERT,211.93,298.77,59.990,1548153004,"201051344000983","174011545737251",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,1206806.4,1206806.4,2915,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153045,128719.00
01/22/2019 05:30,2,0.000,ALERT,211.25,295.76,59.985,1548153004,"201051344001203","174011545737251",0.00,-6.50,0,294.26,299.67,0.0,0.0,0.000,1197028.9,1197028.9,10843,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548153047,128720.00
01/22/2019 05:30,2,0.000,ALERT,211.03,296.36,59.980,1548153004,"201051344001230","174011545737251",0.00,-6.00,0,294.86,298.17,0.0,0.0,0.000,1191477.6,1191477.6,10840,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153049,128721.00
01/22/2019 05:30,2,0.000,ALERT,210.80,295.76,59.990,1548153004,"201051344000646","174011545737251",0.00,-6.50,0,293.96,298.17,0.0,0.0,0.000,1186114.8,1186114.8,10835,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548153050,128722.00
01/22/2019 05:30,2,0.000,ALERT,212.16,298.17,59.996,1548153004,"201051344000867","174011545737251",0.00,-5.00,0,295.16,300.57,0.0,0.0,0.000,1188115.0,1188115.0,34675,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153052,128723.00
01/22/2019 05:30,2,0.000,ALERT,212.38,298.47,59.985,1548153004,"201051344000633","174011545737251",0.00,-6.00,0,294.26,299.97,0.0,0.0,0.000,1187048.4,1187048.4,34724,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548153054,128724.00
01/22/2019 05:30,2,0.000,ALERT,210.57,295.76,59.996,1548153004,"201051344000955","174011545737251",0.00,-6.00,0,294.56,298.17,0.0,0.0,0.000,1205168.3,1205168.3,10824,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153056,128725.00
01/22/2019 05:30,2,0.000,ALERT,211.93,297.87,59.990,1548153004,"201051344000648","174011545737251",0.00,-7.00,0,295.16,300.27,0.0,0.0,0.000,1195263.8,1195263.8,34638,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548153058,128726.00
01/22/2019 05:30,2,0.000,ALERT,212.16,298.77,59.990,1548153004,"201051344000645","174011545737251",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,1199561.6,1199561.6,34635,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548153060,128727.00
01/22/2019 05:30,2,0.000,ALERT,211.93,299.37,59.990,1548153004,"201051344000569","174011545737251",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,1216932.9,1216932.9,2897,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153061,128728.00
01/22/2019 05:30,2,0.000,ALERT,212.16,298.17,59.990,1548153004,"179051228000119","174011545737251",0.00,-4.00,0,294.56,299.67,0.0,0.0,0.000,3483.3,3483.3,2913,0,0,0,L,46974696,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548153063,128729.00
01/22/2019 05:45,2,0.000,ALERT,211.93,299.37,60.038,1548153904,"201051344000579","174011545737251",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,1216354.8,1216354.8,2928,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153906,128730.00
01/22/2019 05:45,2,0.000,ALERT,210.80,295.16,60.038,1548153904,"201051344001025","174011545737251",0.00,-6.50,0,293.66,298.17,0.0,0.0,0.000,1201044.1,1201044.1,10846,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153908,128731.00
01/22/2019 05:45,2,0.000,ALERT,210.80,296.06,60.033,1548153904,"201051344001093","174011545737251",0.00,-4.00,0,294.26,297.26,0.0,0.0,0.000,1193305.9,1193305.9,10827,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153910,128732.00
01/22/2019 05:45,2,0.000,ALERT,211.48,298.17,60.038,1548153904,"201051344000458","174011545737251",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,1202661.1,1202661.1,2923,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153912,128733.00
01/22/2019 05:45,2,0.000,ALERT,210.57,296.06,60.038,1548153904,"201051344000890","174011545737251",0.00,-5.50,0,294.26,298.47,0.0,0.0,0.000,1197447.3,1197447.3,10826,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548153914,128734.00
01/22/2019 05:45,2,0.000,ALERT,211.48,297.87,60.038,1548153904,"201051344000988","174011545737251",0.00,-5.50,0,294.26,299.97,0.0,0.0,0.000,937952.0,937952.0,2964,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153916,128735.00
01/22/2019 05:45,2,0.000,ALERT,211.03,296.66,60.070,1548153904,"201051344000582","174011545737251",0.00,-6.50,0,294.86,298.47,0.0,0.0,0.000,1177366.0,1177366.0,10794,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548153917,128736.00
01/22/2019 05:45,2,0.000,ALERT,211.25,298.17,60.075,1548153904,"201051344000868","174011545737251",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,1189407.5,1189407.5,34670,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153919,128737.00
01/22/2019 05:45,2,0.000,ALERT,212.16,298.77,60.038,1548153904,"201051344000576","174011545737251",0.00,-5.50,0,296.96,300.57,0.0,0.0,0.000,1203064.0,1203064.0,7105,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153921,128738.00
01/22/2019 05:45,2,0.000,ALERT,211.70,298.17,60.043,1548153904,"201051344001158","174011545737251",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,1182600.6,1182600.6,2934,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153923,128739.00
01/22/2019 05:45,2,0.000,ALERT,210.80,295.46,60.043,1548153904,"201051344000917","174011545737251",0.00,-4.00,0,292.76,297.26,0.0,0.0,0.000,1194267.3,1194267.3,10798,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153925,128740.00
01/22/2019 05:45,2,0.000,ALERT,210.80,295.46,60.043,1548153904,"201051344000417","174011545737251",0.00,-6.00,0,293.66,296.96,0.0,0.0,0.000,969092.0,969092.0,10898,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548153926,128741.00
01/22/2019 05:45,2,0.000,ALERT,210.80,295.76,60.059,1548153904,"201051344000685","174011545737251",0.00,-6.00,0,293.66,297.87,0.0,0.0,0.000,1198575.1,1198575.1,10831,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153928,128742.00
01/22/2019 05:45,2,0.000,ALERT,210.57,295.16,60.049,1548153904,"201051344000651","174011545737251",0.00,-7.00,0,293.66,297.26,0.0,0.0,0.000,1192235.0,1192235.0,10832,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548153930,128743.00
01/22/2019 05:45,2,0.000,ALERT,211.25,298.77,60.054,1548153904,"201051344000594","174011545737251",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,1207079.5,1207079.5,34643,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153932,128744.00
01/22/2019 05:45,2,0.000,ALERT,211.70,297.87,60.070,1548153904,"201051344000469","174011545737251",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,1191395.2,1191395.2,2936,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153934,128745.00
01/22/2019 05:45,2,0.000,ALERT,210.80,296.06,60.049,1548153904,"201051344000585","174011545737251",0.00,-5.50,0,293.66,297.87,0.0,0.0,0.000,1206960.4,1206960.4,10867,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548153936,128746.00
01/22/2019 05:45,2,0.000,ALERT,212.16,298.17,60.054,1548153904,"201051344000853","174011545737251",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,1207276.8,1207276.8,2917,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153938,128747.00
01/22/2019 05:45,2,0.000,ALERT,210.80,296.06,60.054,1548153904,"201051344001145","174011545737251",0.00,-6.00,0,293.96,298.17,0.0,0.0,0.000,1206037.1,1206037.1,10804,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153939,128748.00
01/22/2019 05:45,2,0.000,ALERT,210.57,295.76,60.012,1548153904,"201051344000438","174011545737251",0.00,-6.50,0,294.26,297.87,0.0,0.0,0.000,1199940.9,1199940.9,10830,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548153941,128749.00
01/22/2019 05:45,2,0.000,ALERT,210.12,295.76,60.049,1548153904,"201051344001135","174011545737251",0.00,-6.00,0,294.26,298.17,0.0,0.0,0.000,1188109.2,1188109.2,10814,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153943,128750.00
01/22/2019 05:45,2,0.000,ALERT,211.48,298.17,60.043,1548153904,"201051344000983","174011545737251",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,1206806.4,1206806.4,2917,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548153945,128751.00
01/22/2019 05:45,2,0.000,ALERT,210.57,295.46,60.054,1548153904,"201051344001203","174011545737251",0.00,-6.50,0,293.66,299.07,0.0,0.0,0.000,1197028.9,1197028.9,10845,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153947,128752.00
01/22/2019 05:45,2,0.000,ALERT,210.57,296.06,60.043,1548153904,"201051344001230","174011545737251",0.00,-6.00,0,294.26,297.87,0.0,0.0,0.000,1191477.6,1191477.6,10842,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153949,128753.00
01/22/2019 05:45,2,0.000,ALERT,210.12,295.46,60.043,1548153904,"201051344000646","174011545737251",0.00,-6.00,0,293.66,297.26,0.0,0.0,0.000,1186114.8,1186114.8,10837,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153951,128754.00
01/22/2019 05:45,2,0.000,ALERT,211.70,297.26,60.043,1548153904,"201051344000867","174011545737251",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,1188115.0,1188115.0,34677,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153952,128755.00
01/22/2019 05:45,2,0.000,ALERT,212.16,297.57,60.043,1548153904,"201051344000633","174011545737251",0.00,-6.00,0,294.86,299.97,0.0,0.0,0.000,1187048.4,1187048.4,34726,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153954,128756.00
01/22/2019 05:45,2,0.000,ALERT,210.12,295.76,60.038,1548153904,"201051344000955","174011545737251",0.00,-6.00,0,293.96,297.57,0.0,0.0,0.000,1205168.3,1205168.3,10826,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153956,128757.00
01/22/2019 05:45,2,0.000,ALERT,211.70,297.26,60.065,1548153904,"201051344000648","174011545737251",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,1195263.8,1195263.8,34640,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548153958,128758.00
01/22/2019 05:45,2,0.000,ALERT,211.93,297.87,60.033,1548153904,"201051344000645","174011545737251",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,1199561.6,1199561.6,34637,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153960,128759.00
01/22/2019 05:45,2,0.000,ALERT,211.48,298.47,60.043,1548153904,"201051344000569","174011545737251",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,1216932.9,1216932.9,2899,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548153961,128760.00
01/22/2019 05:45,2,0.000,ALERT,211.93,297.57,60.038,1548153904,"179051228000119","174011545737251",0.00,-3.50,0,295.16,300.27,0.0,0.0,0.000,3483.3,3483.3,2915,0,0,0,L,46974696,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548153963,128761.00
01/22/2019 06:00,2,0.000,ALERT,211.03,297.87,60.012,1548154804,"201051344000579","174011545737251",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,1216354.8,1216354.8,2930,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548154806,128762.00
01/22/2019 06:00,2,0.000,ALERT,209.90,294.26,60.012,1548154804,"201051344001025","174011545737251",0.00,-6.50,0,293.36,298.17,0.0,0.0,0.000,1201044.1,1201044.1,10848,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548154808,128763.00
01/22/2019 06:00,2,0.000,ALERT,210.12,294.86,60.022,1548154804,"201051344001093","174011545737251",0.00,-4.00,0,293.66,297.57,0.0,0.0,0.000,1193305.9,1193305.9,10829,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548154809,128764.00
01/22/2019 06:00,2,0.000,ALERT,211.03,297.26,60.017,1548154804,"201051344000458","174011545737251",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,1202661.1,1202661.1,2925,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548154811,128765.00
01/22/2019 06:00,2,0.000,ALERT,210.12,295.16,60.017,1548154804,"201051344000890","174011545737251",0.00,-5.50,0,293.96,298.17,0.0,0.0,0.000,1197447.3,1197447.3,10828,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548154813,128766.00
01/22/2019 06:00,2,0.000,ALERT,211.03,296.96,60.006,1548154804,"201051344000988","174011545737251",0.00,-5.50,0,293.36,299.37,0.0,0.0,0.000,937952.0,937952.0,2966,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548154815,128767.00
01/22/2019 06:00,2,0.000,ALERT,210.35,295.46,60.012,1548154804,"201051344000582","174011545737251",0.00,-6.50,0,294.56,298.17,0.0,0.0,0.000,1177366.0,1177366.0,10796,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548154817,128768.00
01/22/2019 06:00,2,0.000,ALERT,211.03,297.87,60.012,1548154804,"201051344000868","174011545737251",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,1189407.5,1189407.5,34672,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548154819,128769.00
01/22/2019 06:00,2,0.000,ALERT,211.48,297.87,60.006,1548154804,"201051344000576","174011545737251",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,1203064.0,1203064.0,7107,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548154820,128770.00
01/22/2019 06:00,2,0.000,ALERT,211.25,297.26,60.012,1548154804,"201051344001158","174011545737251",0.00,-6.50,0,295.46,299.37,0.0,0.0,0.000,1182600.6,1182600.6,2936,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548154822,128771.00
01/22/2019 06:00,2,0.000,ALERT,210.35,294.26,59.990,1548154804,"201051344000917","174011545737251",0.00,-4.00,0,292.46,296.66,0.0,0.0,0.000,1194267.3,1194267.3,10800,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548154824,128772.00
01/22/2019 06:00,2,0.000,ALERT,210.35,294.26,60.006,1548154804,"201051344000417","174011545737251",0.00,-6.00,0,293.36,296.66,0.0,0.0,0.000,969092.0,969092.0,10900,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548154826,128773.00
01/22/2019 06:00,2,0.000,ALERT,210.35,294.86,60.006,1548154804,"201051344000685","174011545737251",0.00,-5.50,0,293.66,297.26,0.0,0.0,0.000,1198575.1,1198575.1,10833,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548154828,128774.00
01/22/2019 06:00,2,0.000,ALERT,210.12,293.96,60.001,1548154804,"201051344000651","174011545737251",0.00,-7.00,0,293.06,296.96,0.0,0.0,0.000,1192235.0,1192235.0,10834,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548154830,128775.00
01/22/2019 06:00,2,0.000,ALERT,210.80,297.87,60.038,1548154804,"201051344000594","174011545737251",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,1207079.5,1207079.5,34645,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548154831,128776.00
01/22/2019 06:00,2,0.000,ALERT,211.25,297.26,60.012,1548154804,"201051344000469","174011545737251",0.00,-6.50,0,294.86,299.67,0.0,0.0,0.000,1191395.2,1191395.2,2938,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548154833,128777.00
01/22/2019 06:00,2,0.000,ALERT,210.12,294.86,60.012,1548154804,"201051344000585","174011545737251",0.00,-5.50,0,293.36,297.26,0.0,0.0,0.000,1206960.4,1206960.4,10869,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548154835,128778.00
01/22/2019 06:00,2,0.000,ALERT,211.48,297.26,59.953,1548154804,"201051344000853","174011545737251",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,1207276.8,1207276.8,2919,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548154837,128779.00
01/22/2019 06:00,2,0.000,ALERT,210.12,294.86,59.996,1548154804,"201051344001145","174011545737251",0.00,-6.00,0,294.26,297.87,0.0,0.0,0.000,1206037.1,1206037.1,10806,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548154839,128780.00
01/22/2019 06:00,2,0.000,ALERT,210.12,294.56,59.996,1548154804,"201051344000438","174011545737251",0.00,-6.50,0,293.96,297.57,0.0,0.0,0.000,1199940.9,1199940.9,10832,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548154841,128781.00
01/22/2019 06:00,2,0.000,ALERT,209.67,294.56,60.033,1548154804,"201051344001135","174011545737251",0.00,-6.00,0,293.96,297.87,0.0,0.0,0.000,1188109.2,1188109.2,10816,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548154843,128782.00
01/22/2019 06:00,2,0.000,ALERT,210.80,297.26,59.953,1548154804,"201051344000983","174011545737251",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,1206806.4,1206806.4,2919,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548154844,128783.00
01/22/2019 06:00,2,0.000,ALERT,209.90,294.26,59.990,1548154804,"201051344001203","174011545737251",0.00,-6.50,0,293.36,298.77,0.0,0.0,0.000,1197028.9,1197028.9,10847,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548154846,128784.00
01/22/2019 06:00,2,0.000,ALERT,209.90,294.86,59.980,1548154804,"201051344001230","174011545737251",0.00,-6.00,0,293.96,297.57,0.0,0.0,0.000,1191477.6,1191477.6,10844,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548154848,128785.00
01/22/2019 06:00,2,0.000,ALERT,209.67,294.56,59.964,1548154804,"201051344000646","174011545737251",0.00,-6.50,0,293.06,296.96,0.0,0.0,0.000,1186114.8,1186114.8,10839,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548154850,128786.00
01/22/2019 06:00,2,0.000,ALERT,211.25,296.66,59.953,1548154804,"201051344000867","174011545737251",0.00,-5.00,0,295.16,300.27,0.0,0.0,0.000,1188115.0,1188115.0,34679,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548154852,128787.00
01/22/2019 06:00,2,0.000,ALERT,211.48,296.96,59.985,1548154804,"201051344000633","174011545737251",0.00,-6.00,0,294.26,299.37,0.0,0.0,0.000,1187048.4,1187048.4,34728,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548154854,128788.00
01/22/2019 06:00,2,0.000,ALERT,209.22,294.56,59.980,1548154804,"201051344000955","174011545737251",0.00,-6.00,0,293.66,296.96,0.0,0.0,0.000,1205168.3,1205168.3,10828,0,0,0,L,1122011218,1,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548154855,128789.00
01/22/2019 06:00,2,0.000,ALERT,211.03,296.66,60.017,1548154804,"201051344000648","174011545737251",0.00,-6.50,0,295.16,299.67,0.0,0.0,0.000,1195263.8,1195263.8,34642,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548154857,128790.00
01/22/2019 06:00,2,0.000,ALERT,211.25,296.96,60.017,1548154804,"201051344000645","174011545737251",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,1199561.6,1199561.6,34639,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548154859,128791.00
01/22/2019 06:00,2,0.000,ALERT,210.80,297.57,60.001,1548154804,"201051344000569","174011545737251",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,1216932.9,1216932.9,2901,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548154861,128792.00
01/22/2019 06:00,2,0.000,ALERT,211.25,296.66,59.985,1548154804,"179051228000119","174011545737251",0.00,-3.50,0,294.56,299.37,0.0,0.0,0.000,3483.3,3483.3,2917,0,0,0,L,46974696,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548154863,128793.00
01/22/2019 06:15,2,0.000,ALERT,210.35,296.96,60.033,1548155704,"201051344000579","174011545737251",0.00,-5.50,0,295.76,299.67,0.0,0.0,0.000,1216354.8,1216354.8,2932,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548155706,128794.00
01/22/2019 06:15,2,0.000,ALERT,209.90,294.56,60.012,1548155704,"201051344001025","174011545737251",0.00,-6.50,0,292.16,297.87,0.0,0.0,0.000,1201044.1,1201044.1,10850,0,0,0,L,1122011218,1,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548155708,128795.00
01/22/2019 06:15,2,0.000,ALERT,209.90,295.16,59.969,1548155704,"201051344001093","174011545737251",0.00,-5.00,0,293.06,297.26,0.0,0.0,0.000,1193305.9,1193305.9,10831,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548155710,128796.00
01/22/2019 06:15,2,0.000,ALERT,210.35,296.66,60.012,1548155704,"201051344000458","174011545737251",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,1202661.1,1202661.1,2927,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548155712,128797.00
01/22/2019 06:15,2,0.000,ALERT,209.90,295.76,60.017,1548155704,"201051344000890","174011545737251",0.00,-5.50,0,292.76,298.47,0.0,0.0,0.000,1197447.3,1197447.3,10830,0,0,0,L,1122011218,1,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548155713,128798.00
01/22/2019 06:15,2,0.000,ALERT,210.12,296.36,60.017,1548155704,"201051344000988","174011545737251",0.00,-5.50,0,292.46,298.47,0.0,0.0,0.000,937952.0,937952.0,2968,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548155715,128799.00
01/22/2019 06:15,2,0.000,ALERT,210.35,296.06,59.985,1548155704,"201051344000582","174011545737251",0.00,-6.50,0,293.36,298.17,0.0,0.0,0.000,1177366.0,1177366.0,10798,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548155717,128800.00
01/22/2019 06:15,2,0.000,ALERT,210.12,296.96,60.033,1548155704,"201051344000868","174011545737251",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,1189407.5,1189407.5,34674,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548155719,128801.00
01/22/2019 06:15,2,0.000,ALERT,210.80,296.96,60.022,1548155704,"201051344000576","174011545737251",0.00,-6.00,0,295.16,299.37,0.0,0.0,0.000,1203064.0,1203064.0,7109,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548155721,128802.00
01/22/2019 06:15,2,0.000,ALERT,210.35,296.36,60.022,1548155704,"201051344001158","174011545737251",0.00,-6.50,0,294.56,298.77,0.0,0.0,0.000,1182600.6,1182600.6,2938,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548155723,128803.00
01/22/2019 06:15,2,0.000,ALERT,209.90,294.26,59.969,1548155704,"201051344000917","174011545737251",0.00,-4.00,0,291.55,296.96,0.0,0.0,0.000,1194267.3,1194267.3,10802,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548155725,128804.00
01/22/2019 06:15,2,0.000,ALERT,210.12,294.56,60.017,1548155704,"201051344000417","174011545737251",0.00,-6.00,0,292.16,296.96,0.0,0.0,0.000,969092.0,969092.0,10902,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548155726,128805.00
01/22/2019 06:15,2,0.000,ALERT,210.35,295.16,60.012,1548155704,"201051344000685","174011545737251",0.00,-6.00,0,292.46,297.57,0.0,0.0,0.000,1198575.1,1198575.1,10835,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548155728,128806.00
01/22/2019 06:15,2,0.000,ALERT,210.12,294.56,60.006,1548155704,"201051344000651","174011545737251",0.00,-7.00,0,291.85,296.96,0.0,0.0,0.000,1192235.0,1192235.0,10836,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548155730,128807.00
01/22/2019 06:15,2,0.000,ALERT,209.90,296.66,60.012,1548155704,"201051344000594","174011545737251",0.00,-6.00,0,294.86,299.07,0.0,0.0,0.000,1207079.5,1207079.5,34647,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548155732,128808.00
01/22/2019 06:15,2,0.000,ALERT,210.57,296.66,60.001,1548155704,"201051344000469","174011545737251",0.00,-6.50,0,294.26,298.77,0.0,0.0,0.000,1191395.2,1191395.2,2940,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548155734,128809.00
01/22/2019 06:15,2,0.000,ALERT,210.12,295.46,60.006,1548155704,"201051344000585","174011545737251",0.00,-5.50,0,292.46,297.57,0.0,0.0,0.000,1206960.4,1206960.4,10871,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548155735,128810.00
01/22/2019 06:15,2,0.000,ALERT,210.80,296.06,60.043,1548155704,"201051344000853","174011545737251",0.00,-6.00,0,295.16,299.07,0.0,0.0,0.000,1207276.8,1207276.8,2921,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548155737,128811.00
01/22/2019 06:15,2,0.000,ALERT,210.12,295.16,60.001,1548155704,"201051344001145","174011545737251",0.00,-6.00,0,293.06,298.17,0.0,0.0,0.000,1206037.1,1206037.1,10808,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548155739,128812.00
01/22/2019 06:15,2,0.000,ALERT,210.12,295.16,59.969,1548155704,"201051344000438","174011545737251",0.00,-6.50,0,292.76,297.87,0.0,0.0,0.000,1199940.9,1199940.9,10834,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548155741,128813.00
01/22/2019 06:15,2,0.000,ALERT,209.67,294.86,59.985,1548155704,"201051344001135","174011545737251",0.00,-6.00,0,293.06,298.17,0.0,0.0,0.000,1188109.2,1188109.2,10818,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548155743,128814.00
01/22/2019 06:15,2,0.000,ALERT,210.35,296.66,60.001,1548155704,"201051344000983","174011545737251",0.00,-5.50,0,295.46,299.37,0.0,0.0,0.000,1206806.4,1206806.4,2921,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548155745,128815.00
01/22/2019 06:15,2,0.000,ALERT,210.12,294.86,60.006,1548155704,"201051344001203","174011545737251",0.00,-6.50,0,292.46,299.07,0.0,0.0,0.000,1197028.9,1197028.9,10849,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548155746,128816.00
01/22/2019 06:15,2,0.000,ALERT,209.90,295.16,60.006,1548155704,"201051344001230","174011545737251",0.00,-6.00,0,293.06,297.57,0.0,0.0,0.000,1191477.6,1191477.6,10846,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548155748,128817.00
01/22/2019 06:15,2,0.000,ALERT,209.44,294.86,60.001,1548155704,"201051344000646","174011545737251",0.00,-6.50,0,291.85,297.26,0.0,0.0,0.000,1186114.8,1186114.8,10841,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548155750,128818.00
01/22/2019 06:15,2,0.000,ALERT,210.57,295.76,60.006,1548155704,"201051344000867","174011545737251",0.00,-5.00,0,294.26,299.07,0.0,0.0,0.000,1188115.0,1188115.0,34681,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548155752,128819.00
01/22/2019 06:15,2,0.000,ALERT,211.03,296.06,60.001,1548155704,"201051344000633","174011545737251",0.00,-6.00,0,293.36,298.47,0.0,0.0,0.000,1187048.4,1187048.4,34730,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548155754,128820.00
01/22/2019 06:15,2,0.000,ALERT,209.67,295.16,60.012,1548155704,"201051344000955","174011545737251",0.00,-6.00,0,292.76,297.26,0.0,0.0,0.000,1205168.3,1205168.3,10830,0,0,0,L,1122011218,1,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548155756,128821.00
01/22/2019 06:15,2,0.000,ALERT,210.35,295.46,60.001,1548155704,"201051344000648","174011545737251",0.00,-6.50,0,294.26,298.77,0.0,0.0,0.000,1195263.8,1195263.8,34644,0,0,0,L,1122011218,1,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548155758,128822.00
01/22/2019 06:15,2,0.000,ALERT,210.57,296.06,60.001,1548155704,"201051344000645","174011545737251",0.00,-5.50,0,294.86,298.77,0.0,0.0,0.000,1199561.6,1199561.6,34641,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548155759,128823.00
01/22/2019 06:15,2,0.000,ALERT,210.12,296.96,60.001,1548155704,"201051344000569","174011545737251",0.00,-6.00,0,295.76,299.67,0.0,0.0,0.000,1216932.9,1216932.9,2903,0,0,0,L,1122011218,1,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548155761,128824.00
01/22/2019 06:15,2,0.000,ALERT,210.57,295.46,59.980,1548155704,"179051228000119","174011545737251",0.00,-3.50,0,293.66,298.17,0.0,0.0,0.000,3483.3,3483.3,2919,0,0,0,L,46974696,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548155763,128825.00
01/22/2019 06:30,2,0.000,ALERT,211.03,297.57,60.017,1548156604,"201051344000579","174011545737251",0.00,-5.50,0,295.16,299.67,0.0,0.0,0.000,1216354.8,1216354.8,2934,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548156606,128826.00
01/22/2019 06:30,2,0.000,ALERT,209.44,293.96,60.006,1548156604,"201051344001025","174011545737251",0.00,-6.50,0,292.46,297.57,0.0,0.0,0.000,1201044.1,1201044.1,10852,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548156608,128827.00
01/22/2019 06:30,2,0.000,ALERT,209.90,294.86,60.038,1548156604,"201051344001093","174011545737251",0.00,-4.00,0,293.06,296.66,0.0,0.0,0.000,1193305.9,1193305.9,10833,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548156610,128828.00
01/22/2019 06:30,2,0.000,ALERT,210.80,297.26,60.033,1548156604,"201051344000458","174011545737251",0.00,-3.50,0,294.26,299.67,0.0,0.0,0.000,1202661.1,1202661.1,2929,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548156611,128829.00
01/22/2019 06:30,2,0.000,ALERT,209.67,295.16,60.038,1548156604,"201051344000890","174011545737251",0.00,-5.50,0,293.66,297.87,0.0,0.0,0.000,1197447.3,1197447.3,10832,0,0,0,L,1122011218,1,120.65,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548156613,128830.00
01/22/2019 06:30,2,0.000,ALERT,210.57,296.96,60.028,1548156604,"201051344000988","174011545737251",0.00,-5.50,0,292.16,298.47,0.0,0.0,0.000,937952.0,937952.0,2970,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548156615,128831.00
01/22/2019 06:30,2,0.000,ALERT,210.12,295.46,59.990,1548156604,"201051344000582","174011545737251",0.00,-6.50,0,293.96,297.26,0.0,0.0,0.000,1177366.0,1177366.0,10800,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548156617,128832.00
01/22/2019 06:30,2,0.000,ALERT,211.03,297.87,60.033,1548156604,"201051344000868","174011545737251",0.00,-6.00,0,294.86,299.67,0.0,0.0,0.000,1189407.5,1189407.5,34676,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548156619,128833.00
01/22/2019 06:30,2,0.000,ALERT,211.48,297.87,60.075,1548156604,"201051344000576","174011545737251",0.00,-5.00,0,294.56,299.07,0.0,0.0,0.000,1203064.0,1203064.0,7111,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548156621,128834.00
01/22/2019 06:30,2,0.000,ALERT,211.25,297.26,60.033,1548156604,"201051344001158","174011545737251",0.00,-6.50,0,293.96,298.47,0.0,0.0,0.000,1182600.6,1182600.6,2940,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548156622,128835.00
01/22/2019 06:30,2,0.000,ALERT,210.57,295.16,60.028,1548156604,"201051344000917","174011545737251",0.00,-4.00,0,291.85,296.36,0.0,0.0,0.000,1194267.3,1194267.3,10804,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548156624,128836.00
01/22/2019 06:30,2,0.000,ALERT,210.80,295.16,60.028,1548156604,"201051344000417","174011545737251",0.00,-6.00,0,292.76,296.36,0.0,0.0,0.000,969092.0,969092.0,10904,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548156626,128837.00
01/22/2019 06:30,2,0.000,ALERT,210.80,296.06,60.006,1548156604,"201051344000685","174011545737251",0.00,-5.50,0,293.06,296.96,0.0,0.0,0.000,1198575.1,1198575.1,10837,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548156628,128838.00
01/22/2019 06:30,2,0.000,ALERT,210.57,294.86,60.043,1548156604,"201051344000651","174011545737251",0.00,-7.00,0,292.46,296.36,0.0,0.0,0.000,1192235.0,1192235.0,10838,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548156630,128839.00
01/22/2019 06:30,2,0.000,ALERT,210.80,297.87,60.033,1548156604,"201051344000594","174011545737251",0.00,-6.00,0,293.96,299.07,0.0,0.0,0.000,1207079.5,1207079.5,34649,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548156631,128840.00
01/22/2019 06:30,2,0.000,ALERT,211.25,297.26,60.033,1548156604,"201051344000469","174011545737251",0.00,-6.50,0,293.66,298.47,0.0,0.0,0.000,1191395.2,1191395.2,2942,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548156633,128841.00
01/22/2019 06:30,2,0.000,ALERT,210.57,296.06,60.065,1548156604,"201051344000585","174011545737251",0.00,-5.50,0,292.76,296.96,0.0,0.0,0.000,1206960.4,1206960.4,10873,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548156635,128842.00
01/22/2019 06:30,2,0.000,ALERT,211.70,296.96,60.028,1548156604,"201051344000853","174011545737251",0.00,-6.00,0,294.26,299.07,0.0,0.0,0.000,1207276.8,1207276.8,2923,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548156637,128843.00
01/22/2019 06:30,2,0.000,ALERT,210.80,296.06,60.038,1548156604,"201051344001145","174011545737251",0.00,-5.50,0,293.36,297.57,0.0,0.0,0.000,1206037.1,1206037.1,10810,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548156639,128844.00
01/22/2019 06:30,2,0.000,ALERT,210.57,295.76,60.012,1548156604,"201051344000438","174011545737251",0.00,-6.00,0,293.06,297.26,0.0,0.0,0.000,1199940.9,1199940.9,10836,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548156641,128845.00
01/22/2019 06:30,2,0.000,ALERT,210.12,295.76,60.054,1548156604,"201051344001135","174011545737251",0.00,-6.00,0,293.36,297.57,0.0,0.0,0.000,1188109.2,1188109.2,10820,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548156643,128846.00
01/22/2019 06:30,2,0.000,ALERT,211.25,297.26,60.028,1548156604,"201051344000983","174011545737251",0.00,-5.50,0,294.56,299.37,0.0,0.0,0.000,1206806.4,1206806.4,2923,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548156644,128847.00
01/22/2019 06:30,2,0.000,ALERT,210.57,295.16,60.054,1548156604,"201051344001203","174011545737251",0.00,-6.00,0,292.76,298.47,0.0,0.0,0.000,1197028.9,1197028.9,10851,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548156646,128848.00
01/22/2019 06:30,2,0.000,ALERT,210.57,296.06,60.038,1548156604,"201051344001230","174011545737251",0.00,-5.50,0,293.36,297.26,0.0,0.0,0.000,1191477.6,1191477.6,10848,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548156648,128849.00
01/22/2019 06:30,2,0.000,ALERT,210.12,295.76,60.065,1548156604,"201051344000646","174011545737251",0.00,-6.00,0,292.46,296.66,0.0,0.0,0.000,1186114.8,1186114.8,10843,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548156650,128850.00
01/22/2019 06:30,2,0.000,ALERT,211.48,296.96,60.033,1548156604,"201051344000867","174011545737251",0.00,-5.00,0,293.36,299.07,0.0,0.0,0.000,1188115.0,1188115.0,34683,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548156652,128851.00
01/22/2019 06:30,2,0.000,ALERT,211.93,296.96,60.022,1548156604,"201051344000633","174011545737251",0.00,-6.00,0,292.76,298.47,0.0,0.0,0.000,1187048.4,1187048.4,34732,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548156654,128852.00
01/22/2019 06:30,2,0.000,ALERT,210.12,296.06,60.022,1548156604,"201051344000955","174011545737251",0.00,-5.50,0,293.06,296.96,0.0,0.0,0.000,1205168.3,1205168.3,10832,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548156655,128853.00
01/22/2019 06:30,2,0.000,ALERT,211.48,296.36,60.012,1548156604,"201051344000648","174011545737251",0.00,-6.50,0,293.66,298.77,0.0,0.0,0.000,1195263.8,1195263.8,34646,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548156657,128854.00
01/22/2019 06:30,2,0.000,ALERT,211.70,297.26,60.049,1548156604,"201051344000645","174011545737251",0.00,-5.00,0,294.26,298.77,0.0,0.0,0.000,1199561.6,1199561.6,34643,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548156659,128855.00
01/22/2019 06:30,2,0.000,ALERT,211.25,297.87,60.028,1548156604,"201051344000569","174011545737251",0.00,-5.50,0,294.86,299.97,0.0,0.0,0.000,1216932.9,1216932.9,2905,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548156661,128856.00
01/22/2019 06:30,2,0.000,ALERT,211.48,296.36,60.033,1548156604,"179051228000119","174011545737251",0.00,-3.50,0,292.46,298.17,0.0,0.0,0.000,3483.3,3483.3,2921,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548156663,128857.00
