ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2019 06:45,2,0.000,ALERT,210.57,296.96,59.980,1548157504,"201051344000579","174011545737251",0.00,-5.50,0,295.16,299.67,0.0,0.0,0.000,1216354.8,1216354.8,2936,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548157506,128858.00
01/22/2019 06:45,2,0.000,ALERT,209.90,294.26,60.022,1548157504,"201051344001025","174011545737251",0.00,-6.00,0,292.16,297.57,0.0,0.0,0.000,1201044.1,1201044.1,10854,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548157508,128859.00
01/22/2019 06:45,2,0.000,ALERT,210.12,295.16,60.017,1548157504,"201051344001093","174011545737251",0.00,-4.00,0,292.76,296.96,0.0,0.0,0.000,1193305.9,1193305.9,10835,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548157509,128860.00
01/22/2019 06:45,2,0.000,ALERT,210.57,296.36,60.038,1548157504,"201051344000458","174011545737251",0.00,-3.50,0,294.56,299.67,0.0,0.0,0.000,1202661.1,1202661.1,2931,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548157511,128861.00
01/22/2019 06:45,2,0.000,ALERT,210.12,295.46,60.028,1548157504,"201051344000890","174011545737251",0.00,-5.50,0,293.06,297.87,0.0,0.0,0.000,1197447.3,1197447.3,10834,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548157513,128862.00
01/22/2019 06:45,2,0.000,ALERT,210.35,296.06,60.028,1548157504,"201051344000988","174011545737251",0.00,-5.00,0,291.85,298.47,0.0,0.0,0.000,937952.0,937952.0,2972,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548157515,128863.00
01/22/2019 06:45,2,0.000,ALERT,210.57,296.06,60.012,1548157504,"201051344000582","174011545737251",0.00,-6.50,0,293.36,297.87,0.0,0.0,0.000,1177366.0,1177366.0,10802,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548157517,128864.00
01/22/2019 06:45,2,0.000,ALERT,210.57,296.66,60.033,1548157504,"201051344000868","174011545737251",0.00,-5.50,0,295.16,299.67,0.0,0.0,0.000,1189407.5,1189407.5,34678,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548157519,128865.00
01/22/2019 06:45,2,0.000,ALERT,211.03,296.66,60.022,1548157504,"201051344000576","174011545737251",0.00,-5.50,0,294.56,299.37,0.0,0.0,0.000,1203064.0,1203064.0,7113,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548157520,128866.00
01/22/2019 06:45,2,0.000,ALERT,210.80,296.36,60.033,1548157504,"201051344001158","174011545737251",0.00,-6.50,0,293.96,298.77,0.0,0.0,0.000,1182600.6,1182600.6,2942,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548157522,128867.00
01/22/2019 06:45,2,0.000,ALERT,210.35,294.56,60.022,1548157504,"201051344000917","174011545737251",0.00,-3.50,0,292.46,296.96,0.0,0.0,0.000,1194267.3,1194267.3,10806,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548157524,128868.00
01/22/2019 06:45,2,0.000,ALERT,210.35,294.56,60.017,1548157504,"201051344000417","174011545737251",0.00,-5.50,0,293.06,296.96,0.0,0.0,0.000,969092.0,969092.0,10906,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548157526,128869.00
01/22/2019 06:45,2,0.000,ALERT,210.57,295.16,60.022,1548157504,"201051344000685","174011545737251",0.00,-5.50,0,293.66,297.57,0.0,0.0,0.000,1198575.1,1198575.1,10839,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548157528,128870.00
01/22/2019 06:45,2,0.000,ALERT,210.35,294.26,60.017,1548157504,"201051344000651","174011545737251",0.00,-6.50,0,293.06,296.96,0.0,0.0,0.000,1192235.0,1192235.0,10840,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548157529,128871.00
01/22/2019 06:45,2,0.000,ALERT,210.35,296.96,60.012,1548157504,"201051344000594","174011545737251",0.00,-6.00,0,294.26,299.07,0.0,0.0,0.000,1207079.5,1207079.5,34651,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548157531,128872.00
01/22/2019 06:45,2,0.000,ALERT,210.80,296.66,60.017,1548157504,"201051344000469","174011545737251",0.00,-6.00,0,293.66,298.77,0.0,0.0,0.000,1191395.2,1191395.2,2944,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548157533,128873.00
01/22/2019 06:45,2,0.000,ALERT,210.12,295.16,60.038,1548157504,"201051344000585","174011545737251",0.00,-5.00,0,293.36,297.57,0.0,0.0,0.000,1206960.4,1206960.4,10875,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548157535,128874.00
01/22/2019 06:45,2,0.000,ALERT,211.25,296.66,60.012,1548157504,"201051344000853","174011545737251",0.00,-5.50,0,294.56,299.07,0.0,0.0,0.000,1207276.8,1207276.8,2925,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548157537,128875.00
01/22/2019 06:45,2,0.000,ALERT,210.35,295.16,60.012,1548157504,"201051344001145","174011545737251",0.00,-5.50,0,293.96,297.87,0.0,0.0,0.000,1206037.1,1206037.1,10812,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548157539,128876.00
01/22/2019 06:45,2,0.000,ALERT,210.12,295.16,60.012,1548157504,"201051344000438","174011545737251",0.00,-6.00,0,293.66,297.87,0.0,0.0,0.000,1199940.9,1199940.9,10838,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548157541,128877.00
01/22/2019 06:45,2,0.000,ALERT,209.67,294.86,59.980,1548157504,"201051344001135","174011545737251",0.00,-5.50,0,293.96,297.87,0.0,0.0,0.000,1188109.2,1188109.2,10822,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548157543,128878.00
01/22/2019 06:45,2,0.000,ALERT,210.57,296.66,60.012,1548157504,"201051344000983","174011545737251",0.00,-5.00,0,294.56,299.37,0.0,0.0,0.000,1206806.4,1206806.4,2925,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548157545,128879.00
01/22/2019 06:45,2,0.000,ALERT,210.12,294.56,60.022,1548157504,"201051344001203","174011545737251",0.00,-6.00,0,293.36,299.07,0.0,0.0,0.000,1197028.9,1197028.9,10853,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548157547,128880.00
01/22/2019 06:45,2,0.000,ALERT,209.90,295.16,60.028,1548157504,"201051344001230","174011545737251",0.00,-5.50,0,293.96,297.57,0.0,0.0,0.000,1191477.6,1191477.6,10850,0,0,0,L,1122011218,1,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548157548,128881.00
01/22/2019 06:45,2,0.000,ALERT,209.67,294.86,59.985,1548157504,"201051344000646","174011545737251",0.00,-6.00,0,293.06,296.96,0.0,0.0,0.000,1186114.8,1186114.8,10845,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548157550,128882.00
01/22/2019 06:45,2,0.000,ALERT,211.03,295.76,60.038,1548157504,"201051344000867","174011545737251",0.00,-4.00,0,293.96,299.37,0.0,0.0,0.000,1188115.0,1188115.0,34685,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548157552,128883.00
01/22/2019 06:45,2,0.000,ALERT,211.25,296.06,60.022,1548157504,"201051344000633","174011545737251",0.00,-6.00,0,292.76,298.47,0.0,0.0,0.000,1187048.4,1187048.4,34734,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548157554,128884.00
01/22/2019 06:45,2,0.000,ALERT,209.67,294.86,60.017,1548157504,"201051344000955","174011545737251",0.00,-5.50,0,293.66,297.57,0.0,0.0,0.000,1205168.3,1205168.3,10834,0,0,0,L,1122011218,1,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548157556,128885.00
01/22/2019 06:45,2,0.000,ALERT,210.57,295.76,59.990,1548157504,"201051344000648","174011545737251",0.00,-6.50,0,293.96,299.07,0.0,0.0,0.000,1195263.8,1195263.8,34648,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548157557,128886.00
01/22/2019 06:45,2,0.000,ALERT,211.03,296.36,60.054,1548157504,"201051344000645","174011545737251",0.00,-5.00,0,294.56,299.07,0.0,0.0,0.000,1199561.6,1199561.6,34645,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548157559,128887.00
01/22/2019 06:45,2,0.000,ALERT,210.57,296.96,60.022,1548157504,"201051344000569","174011545737251",0.00,-5.50,0,295.16,299.97,0.0,0.0,0.000,1216932.9,1216932.9,2907,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548157561,128888.00
01/22/2019 06:45,2,0.000,ALERT,211.03,295.76,60.028,1548157504,"179051228000119","174011545737251",0.00,-3.50,0,293.36,298.77,0.0,0.0,0.000,3483.3,3483.3,2923,0,0,0,L,46974696,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548157563,128889.00
01/22/2019 07:00,2,0.000,ALERT,210.80,297.26,60.038,1548158404,"201051344000579","174011545737251",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,1216354.8,1216354.8,2938,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548158407,128890.00
01/22/2019 07:00,2,0.000,ALERT,210.35,294.56,60.017,1548158404,"201051344001025","174011545737251",0.00,-6.00,0,292.76,297.57,0.0,0.0,0.000,1201044.1,1201044.1,10856,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548158408,128891.00
01/22/2019 07:00,2,0.000,ALERT,210.35,295.16,59.959,1548158404,"201051344001093","174011545737251",0.00,-4.00,0,293.36,296.96,0.0,0.0,0.000,1193305.9,1193305.9,10837,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548158410,128892.00
01/22/2019 07:00,2,0.000,ALERT,210.35,296.06,59.964,1548158404,"201051344000458","174011545737251",0.00,-3.00,0,294.56,299.37,0.0,0.0,0.000,1202661.1,1202661.1,2933,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548158412,128893.00
01/22/2019 07:00,2,0.000,ALERT,210.35,295.76,60.017,1548158404,"201051344000890","174011545737251",0.00,-5.00,0,293.66,297.87,0.0,0.0,0.000,1197447.3,1197447.3,10836,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548158414,128894.00
01/22/2019 07:00,2,0.000,ALERT,210.35,296.06,60.006,1548158404,"201051344000988","174011545737251",0.00,-5.00,0,291.55,298.17,0.0,0.0,0.000,937952.0,937952.0,2974,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548158416,128895.00
01/22/2019 07:00,2,0.000,ALERT,210.80,296.06,60.006,1548158404,"201051344000582","174011545737251",0.00,-6.00,0,293.96,297.87,0.0,0.0,0.000,1177366.0,1177366.0,10804,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548158418,128896.00
01/22/2019 07:00,2,0.000,ALERT,210.57,296.96,60.001,1548158404,"201051344000868","174011545737251",0.00,-5.50,0,294.86,299.37,0.0,0.0,0.000,1189407.5,1189407.5,34680,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548158419,128897.00
01/22/2019 07:00,2,0.000,ALERT,211.03,296.66,60.006,1548158404,"201051344000576","174011545737251",0.00,-5.50,0,294.56,298.77,0.0,0.0,0.000,1203064.0,1203064.0,7115,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548158421,128898.00
01/22/2019 07:00,2,0.000,ALERT,210.80,296.36,60.001,1548158404,"201051344001158","174011545737251",0.00,-6.50,0,294.26,298.17,0.0,0.0,0.000,1182600.6,1182600.6,2944,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548158423,128899.00
01/22/2019 07:00,2,0.000,ALERT,210.57,294.86,60.001,1548158404,"201051344000917","174011545737251",0.00,-3.50,0,291.85,296.36,0.0,0.0,0.000,1194267.3,1194267.3,10808,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548158425,128900.00
01/22/2019 07:00,2,0.000,ALERT,210.57,294.86,60.001,1548158404,"201051344000417","174011545737251",0.00,-5.50,0,292.46,296.36,0.0,0.0,0.000,969092.0,969092.0,10908,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548158427,128901.00
01/22/2019 07:00,2,0.000,ALERT,210.80,295.46,59.996,1548158404,"201051344000685","174011545737251",0.00,-5.50,0,292.76,296.96,0.0,0.0,0.000,1198575.1,1198575.1,10841,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548158429,128902.00
01/22/2019 07:00,2,0.000,ALERT,210.57,294.56,60.033,1548158404,"201051344000651","174011545737251",0.00,-6.50,0,292.76,296.36,0.0,0.0,0.000,1192235.0,1192235.0,10842,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548158430,128903.00
01/22/2019 07:00,2,0.000,ALERT,210.12,297.26,60.033,1548158404,"201051344000594","174011545737251",0.00,-6.00,0,294.56,298.77,0.0,0.0,0.000,1207079.5,1207079.5,34653,0,0,0,L,1122011218,1,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548158432,128904.00
01/22/2019 07:00,2,0.000,ALERT,210.57,296.66,60.001,1548158404,"201051344000469","174011545737251",0.00,-6.00,0,293.96,298.17,0.0,0.0,0.000,1191395.2,1191395.2,2946,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548158434,128905.00
01/22/2019 07:00,2,0.000,ALERT,210.57,295.46,60.001,1548158404,"201051344000585","174011545737251",0.00,-5.00,0,292.76,297.26,0.0,0.0,0.000,1206960.4,1206960.4,10877,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548158436,128906.00
01/22/2019 07:00,2,0.000,ALERT,211.03,296.06,60.006,1548158404,"201051344000853","174011545737251",0.00,-5.50,0,294.56,298.47,0.0,0.0,0.000,1207276.8,1207276.8,2927,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548158438,128907.00
01/22/2019 07:00,2,0.000,ALERT,210.57,295.46,59.990,1548158404,"201051344001145","174011545737251",0.00,-5.50,0,293.36,297.57,0.0,0.0,0.000,1206037.1,1206037.1,10814,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548158440,128908.00
01/22/2019 07:00,2,0.000,ALERT,210.35,295.16,60.006,1548158404,"201051344000438","174011545737251",0.00,-6.00,0,293.36,297.26,0.0,0.0,0.000,1199940.9,1199940.9,10840,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548158442,128909.00
01/22/2019 07:00,2,0.000,ALERT,210.12,295.46,59.975,1548158404,"201051344001135","174011545737251",0.00,-5.50,0,293.36,297.57,0.0,0.0,0.000,1188109.2,1188109.2,10824,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548158443,128910.00
01/22/2019 07:00,2,0.000,ALERT,210.57,296.36,60.033,1548158404,"201051344000983","174011545737251",0.00,-5.00,0,294.86,298.77,0.0,0.0,0.000,1206806.4,1206806.4,2927,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548158445,128911.00
01/22/2019 07:00,2,0.000,ALERT,210.35,294.86,60.006,1548158404,"201051344001203","174011545737251",0.00,-6.00,0,293.06,298.47,0.0,0.0,0.000,1197028.9,1197028.9,10855,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548158447,128912.00
01/22/2019 07:00,2,0.000,ALERT,210.35,295.76,60.043,1548158404,"201051344001230","174011545737251",0.00,-5.50,0,293.36,297.26,0.0,0.0,0.000,1191477.6,1191477.6,10852,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548158449,128913.00
01/22/2019 07:00,2,0.000,ALERT,210.12,295.16,60.006,1548158404,"201051344000646","174011545737251",0.00,-6.00,0,292.76,296.66,0.0,0.0,0.000,1186114.8,1186114.8,10847,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548158451,128914.00
01/22/2019 07:00,2,0.000,ALERT,210.80,296.06,60.017,1548158404,"201051344000867","174011545737251",0.00,-4.00,0,293.96,298.77,0.0,0.0,0.000,1188115.0,1188115.0,34687,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548158452,128915.00
01/22/2019 07:00,2,0.000,ALERT,211.03,295.76,60.001,1548158404,"201051344000633","174011545737251",0.00,-6.00,0,292.76,298.17,0.0,0.0,0.000,1187048.4,1187048.4,34736,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548158454,128916.00
01/22/2019 07:00,2,0.000,ALERT,209.90,295.46,60.001,1548158404,"201051344000955","174011545737251",0.00,-5.50,0,292.76,296.96,0.0,0.0,0.000,1205168.3,1205168.3,10836,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548158456,128917.00
01/22/2019 07:00,2,0.000,ALERT,210.57,295.16,59.975,1548158404,"201051344000648","174011545737251",0.00,-6.50,0,293.96,298.47,0.0,0.0,0.000,1195263.8,1195263.8,34650,0,0,0,L,1122011218,1,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548158458,128918.00
01/22/2019 07:00,2,0.000,ALERT,211.03,296.06,60.001,1548158404,"201051344000645","174011545737251",0.00,-5.00,0,294.26,298.47,0.0,0.0,0.000,1199561.6,1199561.6,34647,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548158460,128919.00
01/22/2019 07:00,2,0.000,ALERT,210.57,296.66,60.043,1548158404,"201051344000569","174011545737251",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,1216932.9,1216932.9,2909,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548158462,128920.00
01/22/2019 07:00,2,0.000,ALERT,210.80,295.76,59.990,1548158404,"179051228000119","174011545737251",0.00,-3.00,0,293.06,297.87,0.0,0.0,0.000,3483.3,3483.3,2925,0,0,0,L,46974696,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548158464,128921.00
01/22/2019 07:15,2,0.000,ALERT,210.80,297.57,59.996,1548159304,"201051344000579","174011545737251",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,1216354.8,1216354.8,2940,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548159306,128922.00
01/22/2019 07:15,2,0.000,ALERT,210.35,294.86,60.001,1548159304,"201051344001025","174011545737251",0.00,-6.00,0,292.76,299.07,0.0,0.0,0.000,1201044.1,1201044.1,10858,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548159307,128923.00
01/22/2019 07:15,2,0.000,ALERT,210.35,295.46,60.043,1548159304,"201051344001093","174011545737251",0.00,-3.50,0,293.06,298.17,0.0,0.0,0.000,1193305.9,1193305.9,10839,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548159309,128924.00
01/22/2019 07:15,2,0.000,ALERT,210.57,296.66,60.006,1548159304,"201051344000458","174011545737251",0.00,-3.00,0,294.26,299.37,0.0,0.0,0.000,1202661.1,1202661.1,2935,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548159311,128925.00
01/22/2019 07:15,2,0.000,ALERT,210.35,296.06,60.012,1548159304,"201051344000890","174011545737251",0.00,-5.00,0,293.06,299.67,0.0,0.0,0.000,1197447.3,1197447.3,10838,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548159313,128926.00
01/22/2019 07:15,2,0.000,ALERT,210.57,296.96,60.001,1548159304,"201051344000988","174011545737251",0.00,-5.00,0,291.55,298.17,0.0,0.0,0.000,937952.0,937952.0,2976,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548159315,128927.00
01/22/2019 07:15,2,0.000,ALERT,210.80,296.36,59.996,1548159304,"201051344000582","174011545737251",0.00,-6.00,0,294.26,299.07,0.0,0.0,0.000,1177366.0,1177366.0,10806,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548159317,128928.00
01/22/2019 07:15,2,0.000,ALERT,210.80,298.17,60.001,1548159304,"201051344000868","174011545737251",0.00,-5.50,0,294.86,299.37,0.0,0.0,0.000,1189407.5,1189407.5,34682,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548159318,128929.00
01/22/2019 07:15,2,0.000,ALERT,211.25,298.17,60.001,1548159304,"201051344000576","174011545737251",0.00,-5.50,0,294.56,298.77,0.0,0.0,0.000,1203064.0,1203064.0,7117,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548159320,128930.00
01/22/2019 07:15,2,0.000,ALERT,211.03,297.57,60.006,1548159304,"201051344001158","174011545737251",0.00,-6.00,0,293.96,298.47,0.0,0.0,0.000,1182600.6,1182600.6,2946,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548159322,128931.00
01/22/2019 07:15,2,0.000,ALERT,210.57,294.56,60.001,1548159304,"201051344000917","174011545737251",0.00,-3.50,0,292.16,297.57,0.0,0.0,0.000,1194267.3,1194267.3,10810,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548159324,128932.00
01/22/2019 07:15,2,0.000,ALERT,210.57,294.86,60.033,1548159304,"201051344000417","174011545737251",0.00,-5.50,0,293.06,297.87,0.0,0.0,0.000,969092.0,969092.0,10910,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548159326,128933.00
01/22/2019 07:15,2,0.000,ALERT,210.80,295.46,59.996,1548159304,"201051344000685","174011545737251",0.00,-5.00,0,293.36,298.77,0.0,0.0,0.000,1198575.1,1198575.1,10843,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548159327,128934.00
01/22/2019 07:15,2,0.000,ALERT,210.35,294.56,60.012,1548159304,"201051344000651","174011545737251",0.00,-6.50,0,292.76,297.87,0.0,0.0,0.000,1192235.0,1192235.0,10844,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548159329,128935.00
01/22/2019 07:15,2,0.000,ALERT,210.57,297.87,59.959,1548159304,"201051344000594","174011545737251",0.00,-5.50,0,294.56,299.07,0.0,0.0,0.000,1207079.5,1207079.5,34655,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548159331,128936.00
01/22/2019 07:15,2,0.000,ALERT,211.03,297.26,59.985,1548159304,"201051344000469","174011545737251",0.00,-6.00,0,293.96,298.47,0.0,0.0,0.000,1191395.2,1191395.2,2948,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548159333,128937.00
01/22/2019 07:15,2,0.000,ALERT,210.57,295.76,60.006,1548159304,"201051344000585","174011545737251",0.00,-5.50,0,292.76,298.17,0.0,0.0,0.000,1206960.4,1206960.4,10879,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548159335,128938.00
01/22/2019 07:15,2,0.000,ALERT,211.25,296.96,60.006,1548159304,"201051344000853","174011545737251",0.00,-5.50,0,294.26,298.77,0.0,0.0,0.000,1207276.8,1207276.8,2929,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548159337,128939.00
01/22/2019 07:15,2,0.000,ALERT,210.80,295.76,60.017,1548159304,"201051344001145","174011545737251",0.00,-5.50,0,293.66,299.37,0.0,0.0,0.000,1206037.1,1206037.1,10816,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548159339,128940.00
01/22/2019 07:15,2,0.000,ALERT,210.35,295.46,60.001,1548159304,"201051344000438","174011545737251",0.00,-6.00,0,293.36,299.07,0.0,0.0,0.000,1199940.9,1199940.9,10842,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548159341,128941.00
01/22/2019 07:15,2,0.000,ALERT,210.12,295.46,60.038,1548159304,"201051344001135","174011545737251",0.00,-5.50,0,293.66,299.07,0.0,0.0,0.000,1188109.2,1188109.2,10826,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548159342,128942.00
01/22/2019 07:15,2,0.000,ALERT,210.57,296.96,60.022,1548159304,"201051344000983","174011545737251",0.00,-5.00,0,294.56,299.07,0.0,0.0,0.000,1206806.4,1206806.4,2929,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548159344,128943.00
01/22/2019 07:15,2,0.000,ALERT,210.35,294.86,60.006,1548159304,"201051344001203","174011545737251",0.00,-5.50,0,293.06,299.97,0.0,0.0,0.000,1197028.9,1197028.9,10857,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548159346,128944.00
01/22/2019 07:15,2,0.000,ALERT,210.57,295.76,59.996,1548159304,"201051344001230","174011545737251",0.00,-5.00,0,293.36,298.77,0.0,0.0,0.000,1191477.6,1191477.6,10854,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548159348,128945.00
01/22/2019 07:15,2,0.000,ALERT,210.12,295.46,60.054,1548159304,"201051344000646","174011545737251",0.00,-5.50,0,292.76,297.87,0.0,0.0,0.000,1186114.8,1186114.8,10849,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548159350,128946.00
01/22/2019 07:15,2,0.000,ALERT,211.03,296.36,59.959,1548159304,"201051344000867","174011545737251",0.00,-4.00,0,293.66,298.77,0.0,0.0,0.000,1188115.0,1188115.0,34689,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548159351,128947.00
01/22/2019 07:15,2,0.000,ALERT,211.48,296.36,60.006,1548159304,"201051344000633","174011545737251",0.00,-5.50,0,292.76,298.17,0.0,0.0,0.000,1187048.4,1187048.4,34738,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548159353,128948.00
01/22/2019 07:15,2,0.000,ALERT,210.12,295.46,60.012,1548159304,"201051344000955","174011545737251",0.00,-5.50,0,293.06,298.47,0.0,0.0,0.000,1205168.3,1205168.3,10838,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548159355,128949.00
01/22/2019 07:15,2,0.000,ALERT,211.03,296.36,60.012,1548159304,"201051344000648","174011545737251",0.00,-6.00,0,293.36,298.47,0.0,0.0,0.000,1195263.8,1195263.8,34652,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548159357,128950.00
01/22/2019 07:15,2,0.000,ALERT,211.03,296.66,60.001,1548159304,"201051344000645","174011545737251",0.00,-4.00,0,293.96,298.47,0.0,0.0,0.000,1199561.6,1199561.6,34649,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548159359,128951.00
01/22/2019 07:15,2,0.000,ALERT,210.80,297.57,60.049,1548159304,"201051344000569","174011545737251",0.00,-5.50,0,294.86,299.67,0.0,0.0,0.000,1216932.9,1216932.9,2911,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548159360,128952.00
01/22/2019 07:15,2,0.000,ALERT,211.03,296.36,60.001,1548159304,"179051228000119","174011545737251",0.00,-3.00,0,292.76,297.87,0.0,0.0,0.000,3483.3,3483.3,2927,0,0,0,L,46974696,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548159362,128953.00
01/22/2019 07:30,2,0.000,ALERT,211.25,298.17,60.012,1548160204,"201051344000579","174011545737251",0.00,-5.00,0,295.16,300.57,0.0,0.0,0.000,1216354.8,1216354.8,2942,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548160207,128954.00
01/22/2019 07:30,2,0.000,ALERT,210.12,294.56,60.054,1548160204,"201051344001025","174011545737251",0.00,-6.00,0,292.16,297.57,0.0,0.0,0.000,1201044.1,1201044.1,10860,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548160208,128955.00
01/22/2019 07:30,2,0.000,ALERT,210.35,295.46,60.049,1548160204,"201051344001093","174011545737251",0.00,-3.50,0,292.76,296.66,0.0,0.0,0.000,1193305.9,1193305.9,10841,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548160210,128956.00
01/22/2019 07:30,2,0.000,ALERT,211.03,297.57,60.012,1548160204,"201051344000458","174011545737251",0.00,-3.00,0,294.56,300.57,0.0,0.0,0.000,1202661.1,1202661.1,2937,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548160212,128957.00
01/22/2019 07:30,2,0.000,ALERT,210.12,295.46,60.033,1548160204,"201051344000890","174011545737251",0.00,-5.00,0,293.66,298.17,0.0,0.0,0.000,1197447.3,1197447.3,10840,0,0,0,L,1122011218,1,120.88,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548160214,128958.00
01/22/2019 07:30,2,0.000,ALERT,211.03,297.26,60.012,1548160204,"201051344000988","174011545737251",0.00,-5.00,0,292.16,299.37,0.0,0.0,0.000,937952.0,937952.0,2978,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548160216,128959.00
01/22/2019 07:30,2,0.000,ALERT,210.80,296.36,60.012,1548160204,"201051344000582","174011545737251",0.00,-6.00,0,293.66,297.57,0.0,0.0,0.000,1177366.0,1177366.0,10808,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548160218,128960.00
01/22/2019 07:30,2,0.000,ALERT,211.25,298.17,60.038,1548160204,"201051344000868","174011545737251",0.00,-5.00,0,295.16,300.57,0.0,0.0,0.000,1189407.5,1189407.5,34684,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548160219,128961.00
01/22/2019 07:30,2,0.000,ALERT,211.70,298.17,59.975,1548160204,"201051344000576","174011545737251",0.00,-5.50,0,294.86,299.97,0.0,0.0,0.000,1203064.0,1203064.0,7119,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548160221,128962.00
01/22/2019 07:30,2,0.000,ALERT,211.48,297.87,60.022,1548160204,"201051344001158","174011545737251",0.00,-6.00,0,294.26,299.37,0.0,0.0,0.000,1182600.6,1182600.6,2948,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548160223,128963.00
01/22/2019 07:30,2,0.000,ALERT,210.35,294.56,60.012,1548160204,"201051344000917","174011545737251",0.00,-3.50,0,291.85,296.36,0.0,0.0,0.000,1194267.3,1194267.3,10812,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548160225,128964.00
01/22/2019 07:30,2,0.000,ALERT,210.57,294.86,60.006,1548160204,"201051344000417","174011545737251",0.00,-5.50,0,292.46,296.36,0.0,0.0,0.000,969092.0,969092.0,10912,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548160227,128965.00
01/22/2019 07:30,2,0.000,ALERT,210.57,295.46,60.017,1548160204,"201051344000685","174011545737251",0.00,-5.00,0,292.76,296.96,0.0,0.0,0.000,1198575.1,1198575.1,10845,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548160229,128966.00
01/22/2019 07:30,2,0.000,ALERT,210.35,294.56,59.980,1548160204,"201051344000651","174011545737251",0.00,-6.50,0,292.46,296.36,0.0,0.0,0.000,1192235.0,1192235.0,10846,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548160230,128967.00
01/22/2019 07:30,2,0.000,ALERT,210.80,297.57,60.006,1548160204,"201051344000594","174011545737251",0.00,-5.50,0,294.56,299.97,0.0,0.0,0.000,1207079.5,1207079.5,34657,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548160232,128968.00
01/22/2019 07:30,2,0.000,ALERT,211.03,296.96,60.033,1548160204,"201051344000469","174011545737251",0.00,-5.50,0,293.96,299.37,0.0,0.0,0.000,1191395.2,1191395.2,2950,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548160234,128969.00
01/22/2019 07:30,2,0.000,ALERT,210.12,295.16,59.980,1548160204,"201051344000585","174011545737251",0.00,-4.00,0,292.46,296.96,0.0,0.0,0.000,1206960.4,1206960.4,10881,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548160236,128970.00
01/22/2019 07:30,2,0.000,ALERT,211.70,296.96,60.043,1548160204,"201051344000853","174011545737251",0.00,-5.00,0,294.26,299.97,0.0,0.0,0.000,1207276.8,1207276.8,2931,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548160238,128971.00
01/22/2019 07:30,2,0.000,ALERT,210.57,295.46,59.959,1548160204,"201051344001145","174011545737251",0.00,-5.00,0,293.66,297.57,0.0,0.0,0.000,1206037.1,1206037.1,10818,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548160240,128972.00
01/22/2019 07:30,2,0.000,ALERT,210.35,295.16,60.012,1548160204,"201051344000438","174011545737251",0.00,-5.50,0,293.06,297.26,0.0,0.0,0.000,1199940.9,1199940.9,10844,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548160242,128973.00
01/22/2019 07:30,2,0.000,ALERT,209.90,295.16,60.028,1548160204,"201051344001135","174011545737251",0.00,-5.00,0,293.36,297.57,0.0,0.0,0.000,1188109.2,1188109.2,10828,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548160244,128974.00
01/22/2019 07:30,2,0.000,ALERT,211.25,297.57,60.006,1548160204,"201051344000983","174011545737251",0.00,-4.00,0,294.56,300.27,0.0,0.0,0.000,1206806.4,1206806.4,2931,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548160245,128975.00
01/22/2019 07:30,2,0.000,ALERT,210.35,294.86,59.975,1548160204,"201051344001203","174011545737251",0.00,-5.50,0,292.76,298.47,0.0,0.0,0.000,1197028.9,1197028.9,10859,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548160247,128976.00
01/22/2019 07:30,2,0.000,ALERT,210.12,295.46,60.006,1548160204,"201051344001230","174011545737251",0.00,-5.00,0,293.06,297.26,0.0,0.0,0.000,1191477.6,1191477.6,10856,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548160249,128977.00
01/22/2019 07:30,2,0.000,ALERT,209.90,295.16,60.017,1548160204,"201051344000646","174011545737251",0.00,-5.50,0,292.46,296.66,0.0,0.0,0.000,1186114.8,1186114.8,10851,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548160251,128978.00
01/22/2019 07:30,2,0.000,ALERT,211.48,296.36,59.975,1548160204,"201051344000867","174011545737251",0.00,-3.50,0,293.66,299.97,0.0,0.0,0.000,1188115.0,1188115.0,34691,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548160253,128979.00
01/22/2019 07:30,2,0.000,ALERT,211.70,296.66,60.049,1548160204,"201051344000633","174011545737251",0.00,-5.50,0,293.06,299.37,0.0,0.0,0.000,1187048.4,1187048.4,34740,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548160254,128980.00
01/22/2019 07:30,2,0.000,ALERT,209.90,295.16,60.006,1548160204,"201051344000955","174011545737251",0.00,-5.00,0,293.06,296.96,0.0,0.0,0.000,1205168.3,1205168.3,10840,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548160256,128981.00
01/22/2019 07:30,2,0.000,ALERT,211.25,296.36,60.017,1548160204,"201051344000648","174011545737251",0.00,-6.00,0,293.96,299.67,0.0,0.0,0.000,1195263.8,1195263.8,34654,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548160258,128982.00
01/22/2019 07:30,2,0.000,ALERT,211.48,296.96,59.980,1548160204,"201051344000645","174011545737251",0.00,-4.00,0,294.56,299.67,0.0,0.0,0.000,1199561.6,1199561.6,34651,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548160260,128983.00
01/22/2019 07:30,2,0.000,ALERT,211.03,297.57,60.012,1548160204,"201051344000569","174011545737251",0.00,-5.00,0,295.16,300.87,0.0,0.0,0.000,1216932.9,1216932.9,2913,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548160262,128984.00
01/22/2019 07:30,2,0.000,ALERT,211.25,296.36,60.033,1548160204,"179051228000119","174011545737251",0.00,-3.00,0,293.36,299.07,0.0,0.0,0.000,3483.3,3483.3,2929,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548160264,128985.00
01/22/2019 07:45,2,0.000,ALERT,211.03,297.87,60.028,1548161104,"201051344000579","174011545737251",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,1216354.8,1216354.8,2944,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548161106,128986.00
01/22/2019 07:45,2,0.000,ALERT,209.90,294.26,60.075,1548161104,"201051344001025","174011545737251",0.00,-5.50,0,291.85,297.26,0.0,0.0,0.000,1201044.1,1201044.1,10862,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548161108,128987.00
01/22/2019 07:45,2,0.000,ALERT,210.12,295.16,60.038,1548161104,"201051344001093","174011545737251",0.00,-3.50,0,292.16,296.66,0.0,0.0,0.000,1193305.9,1193305.9,10843,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548161110,128988.00
01/22/2019 07:45,2,0.000,ALERT,210.80,297.26,60.028,1548161104,"201051344000458","174011545737251",0.00,-3.00,0,295.16,299.67,0.0,0.0,0.000,1202661.1,1202661.1,2939,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548161112,128989.00
01/22/2019 07:45,2,0.000,ALERT,209.90,295.46,60.033,1548161104,"201051344000890","174011545737251",0.00,-4.00,0,293.06,297.57,0.0,0.0,0.000,1197447.3,1197447.3,10842,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548161114,128990.00
01/22/2019 07:45,2,0.000,ALERT,210.57,296.66,60.070,1548161104,"201051344000988","174011545737251",0.00,-5.00,0,292.46,298.77,0.0,0.0,0.000,937952.0,937952.0,2980,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548161116,128991.00
01/22/2019 07:45,2,0.000,ALERT,210.57,296.06,59.980,1548161104,"201051344000582","174011545737251",0.00,-5.50,0,293.06,297.57,0.0,0.0,0.000,1177366.0,1177366.0,10810,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548161118,128992.00
01/22/2019 07:45,2,0.000,ALERT,211.03,297.57,60.038,1548161104,"201051344000868","174011545737251",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,1189407.5,1189407.5,34686,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548161120,128993.00
01/22/2019 07:45,2,0.000,ALERT,211.48,297.57,60.022,1548161104,"201051344000576","174011545737251",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,1203064.0,1203064.0,7121,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548161121,128994.00
01/22/2019 07:45,2,0.000,ALERT,211.25,296.96,60.038,1548161104,"201051344001158","174011545737251",0.00,-6.00,0,294.56,298.77,0.0,0.0,0.000,1182600.6,1182600.6,2950,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548161123,128995.00
01/22/2019 07:45,2,0.000,ALERT,210.35,294.56,60.028,1548161104,"201051344000917","174011545737251",0.00,-3.50,0,291.25,296.36,0.0,0.0,0.000,1194267.3,1194267.3,10814,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548161125,128996.00
01/22/2019 07:45,2,0.000,ALERT,210.35,294.56,60.017,1548161104,"201051344000417","174011545737251",0.00,-5.00,0,291.85,296.36,0.0,0.0,0.000,969092.0,969092.0,10914,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548161127,128997.00
01/22/2019 07:45,2,0.000,ALERT,210.57,295.16,60.033,1548161104,"201051344000685","174011545737251",0.00,-5.00,0,292.16,296.66,0.0,0.0,0.000,1198575.1,1198575.1,10847,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548161129,128998.00
01/22/2019 07:45,2,0.000,ALERT,210.12,294.26,59.985,1548161104,"201051344000651","174011545737251",0.00,-6.00,0,291.85,296.36,0.0,0.0,0.000,1192235.0,1192235.0,10848,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548161131,128999.00
01/22/2019 07:45,2,0.000,ALERT,210.57,297.57,60.065,1548161104,"201051344000594","174011545737251",0.00,-5.50,0,294.86,299.37,0.0,0.0,0.000,1207079.5,1207079.5,34659,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548161133,129000.00
01/22/2019 07:45,2,0.000,ALERT,211.03,296.96,60.022,1548161104,"201051344000469","174011545737251",0.00,-5.50,0,294.26,299.07,0.0,0.0,0.000,1191395.2,1191395.2,2952,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548161135,129001.00
