ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2019 07:45,2,0.000,ALERT,210.12,295.16,60.028,1548161104,"201051344000585","174011545737251",0.00,-5.00,0,291.85,296.66,0.0,0.0,0.000,1206960.4,1206960.4,10883,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548161137,129002.00
01/22/2019 07:45,2,0.000,ALERT,211.25,296.66,60.022,1548161104,"201051344000853","174011545737251",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,1207276.8,1207276.8,2933,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548161139,129003.00
01/22/2019 07:45,2,0.000,ALERT,210.12,294.86,60.017,1548161104,"201051344001145","174011545737251",0.00,-5.00,0,292.76,297.26,0.0,0.0,0.000,1206037.1,1206037.1,10820,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548161141,129004.00
01/22/2019 07:45,2,0.000,ALERT,209.90,294.56,60.017,1548161104,"201051344000438","174011545737251",0.00,-5.50,0,292.46,296.96,0.0,0.0,0.000,1199940.9,1199940.9,10846,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548161143,129005.00
01/22/2019 07:45,2,0.000,ALERT,209.67,294.56,60.065,1548161104,"201051344001135","174011545737251",0.00,-5.00,0,292.46,296.96,0.0,0.0,0.000,1188109.2,1188109.2,10830,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548161144,129006.00
01/22/2019 07:45,2,0.000,ALERT,210.80,297.26,60.028,1548161104,"201051344000983","174011545737251",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,1206806.4,1206806.4,2933,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548161146,129007.00
01/22/2019 07:45,2,0.000,ALERT,209.90,293.96,60.022,1548161104,"201051344001203","174011545737251",0.00,-5.50,0,292.16,298.17,0.0,0.0,0.000,1197028.9,1197028.9,10861,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548161148,129008.00
01/22/2019 07:45,2,0.000,ALERT,209.67,294.86,60.028,1548161104,"201051344001230","174011545737251",0.00,-5.00,0,292.46,296.96,0.0,0.0,0.000,1191477.6,1191477.6,10858,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548161150,129009.00
01/22/2019 07:45,2,0.000,ALERT,209.67,294.56,59.975,1548161104,"201051344000646","174011545737251",0.00,-5.50,0,291.85,296.36,0.0,0.0,0.000,1186114.8,1186114.8,10853,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548161152,129010.00
01/22/2019 07:45,2,0.000,ALERT,211.25,296.36,60.012,1548161104,"201051344000867","174011545737251",0.00,-4.00,0,294.26,299.37,0.0,0.0,0.000,1188115.0,1188115.0,34693,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548161153,129011.00
01/22/2019 07:45,2,0.000,ALERT,211.25,296.36,60.012,1548161104,"201051344000633","174011545737251",0.00,-5.50,0,293.06,298.77,0.0,0.0,0.000,1187048.4,1187048.4,34742,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548161155,129012.00
01/22/2019 07:45,2,0.000,ALERT,209.44,294.56,59.964,1548161104,"201051344000955","174011545737251",0.00,-5.00,0,292.16,296.66,0.0,0.0,0.000,1205168.3,1205168.3,10842,0,0,0,L,1122011218,1,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548161157,129013.00
01/22/2019 07:45,2,0.000,ALERT,211.03,296.06,60.012,1548161104,"201051344000648","174011545737251",0.00,-6.00,0,294.56,299.07,0.0,0.0,0.000,1195263.8,1195263.8,34656,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548161159,129014.00
01/22/2019 07:45,2,0.000,ALERT,211.48,296.96,60.012,1548161104,"201051344000645","174011545737251",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,1199561.6,1199561.6,34653,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548161161,129015.00
01/22/2019 07:45,2,0.000,ALERT,211.03,297.57,60.012,1548161104,"201051344000569","174011545737251",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,1216932.9,1216932.9,2915,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548161162,129016.00
01/22/2019 07:45,2,0.000,ALERT,211.25,296.36,59.969,1548161104,"179051228000119","174011545737251",0.00,-3.00,0,293.36,298.47,0.0,0.0,0.000,3483.3,3483.3,2931,0,0,0,L,46974696,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548161164,129017.00
01/22/2019 08:00,2,0.000,ALERT,210.80,296.96,60.001,1548162004,"201051344000579","174011545737251",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,1216354.8,1216354.8,2946,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162006,129018.00
01/22/2019 08:00,2,0.000,ALERT,210.12,294.56,59.996,1548162004,"201051344001025","174011545737251",0.00,-5.50,0,290.95,304.48,0.0,0.0,0.000,1201044.1,1201044.1,10864,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548162008,129019.00
01/22/2019 08:00,2,0.000,ALERT,210.12,295.16,60.017,1548162004,"201051344001093","174011545737251",0.00,-3.50,0,291.55,303.58,0.0,0.0,0.000,1193305.9,1193305.9,10845,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162010,129020.00
01/22/2019 08:00,2,0.000,ALERT,210.57,296.36,60.022,1548162004,"201051344000458","174011545737251",0.00,-3.00,0,294.86,299.97,0.0,0.0,0.000,1202661.1,1202661.1,2941,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162011,129021.00
01/22/2019 08:00,2,0.000,ALERT,210.12,295.46,59.985,1548162004,"201051344000890","174011545737251",0.00,-4.00,0,292.16,305.38,0.0,0.0,0.000,1197447.3,1197447.3,10844,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162013,129022.00
01/22/2019 08:00,2,0.000,ALERT,210.57,296.06,60.022,1548162004,"201051344000988","174011545737251",0.00,-4.00,0,292.46,298.77,0.0,0.0,0.000,937952.0,937952.0,2982,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162015,129023.00
01/22/2019 08:00,2,0.000,ALERT,210.80,296.06,60.012,1548162004,"201051344000582","174011545737251",0.00,-5.50,0,292.46,304.48,0.0,0.0,0.000,1177366.0,1177366.0,10812,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162017,129024.00
01/22/2019 08:00,2,0.000,ALERT,210.80,297.26,60.017,1548162004,"201051344000868","174011545737251",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,1189407.5,1189407.5,34688,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162019,129025.00
01/22/2019 08:00,2,0.000,ALERT,211.25,297.26,60.017,1548162004,"201051344000576","174011545737251",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,1203064.0,1203064.0,7123,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548162021,129026.00
01/22/2019 08:00,2,0.000,ALERT,210.80,296.36,60.006,1548162004,"201051344001158","174011545737251",0.00,-5.50,0,294.56,298.77,0.0,0.0,0.000,1182600.6,1182600.6,2952,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162022,129027.00
01/22/2019 08:00,2,0.000,ALERT,210.35,294.86,59.980,1548162004,"201051344000917","174011545737251",0.00,-3.00,0,290.65,302.98,0.0,0.0,0.000,1194267.3,1194267.3,10816,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162024,129028.00
01/22/2019 08:00,2,0.000,ALERT,210.35,294.56,60.017,1548162004,"201051344000417","174011545737251",0.00,-5.00,0,291.25,303.58,0.0,0.0,0.000,969092.0,969092.0,10916,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548162026,129029.00
01/22/2019 08:00,2,0.000,ALERT,210.57,295.16,60.012,1548162004,"201051344000685","174011545737251",0.00,-5.00,0,291.85,304.48,0.0,0.0,0.000,1198575.1,1198575.1,10849,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162028,129030.00
01/22/2019 08:00,2,0.000,ALERT,210.12,294.26,60.033,1548162004,"201051344000651","174011545737251",0.00,-6.00,0,290.65,303.28,0.0,0.0,0.000,1192235.0,1192235.0,10850,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162030,129031.00
01/22/2019 08:00,2,0.000,ALERT,210.35,296.96,60.022,1548162004,"201051344000594","174011545737251",0.00,-5.50,0,294.56,299.37,0.0,0.0,0.000,1207079.5,1207079.5,34661,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548162031,129032.00
01/22/2019 08:00,2,0.000,ALERT,210.80,296.36,60.012,1548162004,"201051344000469","174011545737251",0.00,-5.50,0,293.96,298.77,0.0,0.0,0.000,1191395.2,1191395.2,2954,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162033,129033.00
01/22/2019 08:00,2,0.000,ALERT,210.57,295.46,60.059,1548162004,"201051344000585","174011545737251",0.00,-4.00,0,291.25,303.58,0.0,0.0,0.000,1206960.4,1206960.4,10885,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162035,129034.00
01/22/2019 08:00,2,0.000,ALERT,211.25,296.36,60.017,1548162004,"201051344000853","174011545737251",0.00,-5.00,0,294.56,299.07,0.0,0.0,0.000,1207276.8,1207276.8,2935,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162037,129035.00
01/22/2019 08:00,2,0.000,ALERT,210.57,295.46,60.001,1548162004,"201051344001145","174011545737251",0.00,-5.00,0,292.16,305.38,0.0,0.0,0.000,1206037.1,1206037.1,10822,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162039,129036.00
01/22/2019 08:00,2,0.000,ALERT,210.57,295.46,60.049,1548162004,"201051344000438","174011545737251",0.00,-5.50,0,291.85,304.48,0.0,0.0,0.000,1199940.9,1199940.9,10848,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548162041,129037.00
01/22/2019 08:00,2,0.000,ALERT,209.90,295.16,60.017,1548162004,"201051344001135","174011545737251",0.00,-5.00,0,291.85,304.18,0.0,0.0,0.000,1188109.2,1188109.2,10832,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162043,129038.00
01/22/2019 08:00,2,0.000,ALERT,210.80,296.66,59.990,1548162004,"201051344000983","174011545737251",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,1206806.4,1206806.4,2935,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162044,129039.00
01/22/2019 08:00,2,0.000,ALERT,210.35,294.86,60.012,1548162004,"201051344001203","174011545737251",0.00,-5.50,0,291.55,305.38,0.0,0.0,0.000,1197028.9,1197028.9,10863,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162046,129040.00
01/22/2019 08:00,2,0.000,ALERT,210.35,295.76,60.022,1548162004,"201051344001230","174011545737251",0.00,-5.00,0,292.16,304.78,0.0,0.0,0.000,1191477.6,1191477.6,10860,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162048,129041.00
01/22/2019 08:00,2,0.000,ALERT,210.12,295.46,60.028,1548162004,"201051344000646","174011545737251",0.00,-5.50,0,291.25,303.88,0.0,0.0,0.000,1186114.8,1186114.8,10855,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162050,129042.00
01/22/2019 08:00,2,0.000,ALERT,211.03,296.06,60.022,1548162004,"201051344000867","174011545737251",0.00,-3.50,0,294.26,299.37,0.0,0.0,0.000,1188115.0,1188115.0,34695,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162052,129043.00
01/22/2019 08:00,2,0.000,ALERT,211.48,296.36,60.028,1548162004,"201051344000633","174011545737251",0.00,-5.50,0,293.06,298.77,0.0,0.0,0.000,1187048.4,1187048.4,34744,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162054,129044.00
01/22/2019 08:00,2,0.000,ALERT,209.90,295.46,59.996,1548162004,"201051344000955","174011545737251",0.00,-5.00,0,291.85,304.18,0.0,0.0,0.000,1205168.3,1205168.3,10844,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162055,129045.00
01/22/2019 08:00,2,0.000,ALERT,210.80,296.06,60.033,1548162004,"201051344000648","174011545737251",0.00,-6.00,0,294.26,299.07,0.0,0.0,0.000,1195263.8,1195263.8,34658,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548162057,129046.00
01/22/2019 08:00,2,0.000,ALERT,211.25,296.66,60.033,1548162004,"201051344000645","174011545737251",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,1199561.6,1199561.6,34655,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548162059,129047.00
01/22/2019 08:00,2,0.000,ALERT,211.03,297.26,60.028,1548162004,"201051344000569","174011545737251",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,1216932.9,1216932.9,2917,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162061,129048.00
01/22/2019 08:00,2,0.000,ALERT,211.48,296.36,60.033,1548162004,"179051228000119","174011545737251",0.00,-2.50,0,292.76,298.47,0.0,0.0,0.000,3483.3,3483.3,2933,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548162063,129049.00
01/22/2019 08:15,2,0.000,ALERT,211.25,298.17,60.001,1548162904,"201051344000579","174011545737251",0.00,-4.00,0,294.86,300.27,0.0,0.0,0.000,1216354.8,1216354.8,2948,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162906,129050.00
01/22/2019 08:15,2,0.000,ALERT,209.90,294.56,60.006,1548162904,"201051344001025","174011545737251",0.00,-5.50,0,292.76,299.37,0.0,0.0,0.000,1201044.1,1201044.1,10866,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548162908,129051.00
01/22/2019 08:15,2,0.000,ALERT,210.12,295.16,60.028,1548162904,"201051344001093","174011545737251",0.00,-3.50,0,293.06,298.47,0.0,0.0,0.000,1193305.9,1193305.9,10847,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162909,129052.00
01/22/2019 08:15,2,0.000,ALERT,211.03,297.26,60.012,1548162904,"201051344000458","174011545737251",0.00,-2.50,0,294.56,300.27,0.0,0.0,0.000,1202661.1,1202661.1,2943,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162911,129053.00
01/22/2019 08:15,2,0.000,ALERT,210.12,295.76,60.001,1548162904,"201051344000890","174011545737251",0.00,-4.00,0,293.66,299.97,0.0,0.0,0.000,1197447.3,1197447.3,10846,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548162913,129054.00
01/22/2019 08:15,2,0.000,ALERT,211.03,296.96,60.017,1548162904,"201051344000988","174011545737251",0.00,-4.00,0,291.85,299.37,0.0,0.0,0.000,937952.0,937952.0,2984,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162915,129055.00
01/22/2019 08:15,2,0.000,ALERT,210.57,296.06,60.012,1548162904,"201051344000582","174011545737251",0.00,-5.50,0,293.96,299.37,0.0,0.0,0.000,1177366.0,1177366.0,10814,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548162917,129056.00
01/22/2019 08:15,2,0.000,ALERT,211.03,297.87,60.012,1548162904,"201051344000868","174011545737251",0.00,-5.00,0,294.86,300.27,0.0,0.0,0.000,1189407.5,1189407.5,34690,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162919,129057.00
01/22/2019 08:15,2,0.000,ALERT,211.70,297.87,60.038,1548162904,"201051344000576","174011545737251",0.00,-5.00,0,294.86,299.97,0.0,0.0,0.000,1203064.0,1203064.0,7125,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162920,129058.00
01/22/2019 08:15,2,0.000,ALERT,211.25,296.96,60.012,1548162904,"201051344001158","174011545737251",0.00,-5.50,0,293.96,299.07,0.0,0.0,0.000,1182600.6,1182600.6,2954,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162922,129059.00
01/22/2019 08:15,2,0.000,ALERT,210.35,294.86,60.006,1548162904,"201051344000917","174011545737251",0.00,-3.00,0,291.85,297.87,0.0,0.0,0.000,1194267.3,1194267.3,10818,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548162924,129060.00
01/22/2019 08:15,2,0.000,ALERT,210.35,294.86,60.012,1548162904,"201051344000417","174011545737251",0.00,-5.00,0,292.46,298.47,0.0,0.0,0.000,969092.0,969092.0,10918,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162926,129061.00
01/22/2019 08:15,2,0.000,ALERT,210.35,295.16,59.975,1548162904,"201051344000685","174011545737251",0.00,-5.00,0,292.76,299.07,0.0,0.0,0.000,1198575.1,1198575.1,10851,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162928,129062.00
01/22/2019 08:15,2,0.000,ALERT,210.12,294.56,60.006,1548162904,"201051344000651","174011545737251",0.00,-6.00,0,292.46,298.47,0.0,0.0,0.000,1192235.0,1192235.0,10852,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548162929,129063.00
01/22/2019 08:15,2,0.000,ALERT,210.80,297.87,60.038,1548162904,"201051344000594","174011545737251",0.00,-5.50,0,293.96,299.97,0.0,0.0,0.000,1207079.5,1207079.5,34663,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548162931,129064.00
01/22/2019 08:15,2,0.000,ALERT,211.25,297.26,60.022,1548162904,"201051344000469","174011545737251",0.00,-5.50,0,293.36,299.37,0.0,0.0,0.000,1191395.2,1191395.2,2956,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162933,129065.00
01/22/2019 08:15,2,0.000,ALERT,210.35,295.46,60.012,1548162904,"201051344000585","174011545737251",0.00,-4.00,0,293.06,298.47,0.0,0.0,0.000,1206960.4,1206960.4,10887,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162935,129066.00
01/22/2019 08:15,2,0.000,ALERT,211.48,297.26,60.012,1548162904,"201051344000853","174011545737251",0.00,-5.00,0,294.26,299.67,0.0,0.0,0.000,1207276.8,1207276.8,2937,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162937,129067.00
01/22/2019 08:15,2,0.000,ALERT,210.35,295.46,60.001,1548162904,"201051344001145","174011545737251",0.00,-5.00,0,293.66,299.67,0.0,0.0,0.000,1206037.1,1206037.1,10824,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162939,129068.00
01/22/2019 08:15,2,0.000,ALERT,210.12,295.16,59.985,1548162904,"201051344000438","174011545737251",0.00,-5.50,0,293.66,299.37,0.0,0.0,0.000,1199940.9,1199940.9,10850,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162941,129069.00
01/22/2019 08:15,2,0.000,ALERT,209.90,295.16,60.006,1548162904,"201051344001135","174011545737251",0.00,-5.00,0,293.66,299.37,0.0,0.0,0.000,1188109.2,1188109.2,10834,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548162943,129070.00
01/22/2019 08:15,2,0.000,ALERT,210.80,296.66,60.012,1548162904,"201051344000983","174011545737251",0.00,-4.00,0,294.86,299.97,0.0,0.0,0.000,1206806.4,1206806.4,2937,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548162944,129071.00
01/22/2019 08:15,2,0.000,ALERT,210.12,294.56,60.001,1548162904,"201051344001203","174011545737251",0.00,-5.50,0,293.06,300.57,0.0,0.0,0.000,1197028.9,1197028.9,10865,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548162946,129072.00
01/22/2019 08:15,2,0.000,ALERT,210.35,295.76,60.012,1548162904,"201051344001230","174011545737251",0.00,-5.00,0,293.66,299.07,0.0,0.0,0.000,1191477.6,1191477.6,10862,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162948,129073.00
01/22/2019 08:15,2,0.000,ALERT,209.67,295.16,60.001,1548162904,"201051344000646","174011545737251",0.00,-5.00,0,292.76,298.17,0.0,0.0,0.000,1186114.8,1186114.8,10857,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162950,129074.00
01/22/2019 08:15,2,0.000,ALERT,211.48,296.66,60.022,1548162904,"201051344000867","174011545737251",0.00,-3.50,0,293.96,299.67,0.0,0.0,0.000,1188115.0,1188115.0,34697,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162952,129075.00
01/22/2019 08:15,2,0.000,ALERT,211.70,296.66,60.012,1548162904,"201051344000633","174011545737251",0.00,-5.00,0,293.06,299.07,0.0,0.0,0.000,1187048.4,1187048.4,34746,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162954,129076.00
01/22/2019 08:15,2,0.000,ALERT,209.44,295.16,60.006,1548162904,"201051344000955","174011545737251",0.00,-5.00,0,293.36,298.77,0.0,0.0,0.000,1205168.3,1205168.3,10846,0,0,0,L,1122011218,1,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162955,129077.00
01/22/2019 08:15,2,0.000,ALERT,211.03,296.06,59.975,1548162904,"201051344000648","174011545737251",0.00,-5.50,0,293.96,299.37,0.0,0.0,0.000,1195263.8,1195263.8,34660,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162957,129078.00
01/22/2019 08:15,2,0.000,ALERT,211.48,296.96,60.033,1548162904,"201051344000645","174011545737251",0.00,-4.00,0,294.56,299.37,0.0,0.0,0.000,1199561.6,1199561.6,34657,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162959,129079.00
01/22/2019 08:15,2,0.000,ALERT,211.03,297.26,60.012,1548162904,"201051344000569","174011545737251",0.00,-5.00,0,295.46,300.27,0.0,0.0,0.000,1216932.9,1216932.9,2919,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548162961,129080.00
01/22/2019 08:15,2,0.000,ALERT,211.25,296.06,59.969,1548162904,"179051228000119","174011545737251",0.00,-2.50,0,293.06,298.77,0.0,0.0,0.000,3483.3,3483.3,2935,0,0,0,L,46974696,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548162963,129081.00
01/22/2019 08:30,2,0.000,ALERT,211.03,297.57,59.985,1548163804,"201051344000579","174011545737251",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,1216354.8,1216354.8,2950,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548163806,129082.00
01/22/2019 08:30,2,0.000,ALERT,209.90,294.26,60.038,1548163804,"201051344001025","174011545737251",0.00,-5.50,0,292.76,297.57,0.0,0.0,0.000,1201044.1,1201044.1,10868,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548163808,129083.00
01/22/2019 08:30,2,0.000,ALERT,210.12,295.16,60.022,1548163804,"201051344001093","174011545737251",0.00,-3.00,0,292.76,296.66,0.0,0.0,0.000,1193305.9,1193305.9,10849,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548163810,129084.00
01/22/2019 08:30,2,0.000,ALERT,210.80,296.96,59.985,1548163804,"201051344000458","174011545737251",0.00,-2.50,0,294.56,299.67,0.0,0.0,0.000,1202661.1,1202661.1,2945,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548163812,129085.00
01/22/2019 08:30,2,0.000,ALERT,210.12,295.76,59.985,1548163804,"201051344000890","174011545737251",0.00,-4.00,0,293.66,297.87,0.0,0.0,0.000,1197447.3,1197447.3,10848,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548163813,129086.00
01/22/2019 08:30,2,0.000,ALERT,210.80,296.66,60.022,1548163804,"201051344000988","174011545737251",0.00,-4.00,0,291.85,298.47,0.0,0.0,0.000,937952.0,937952.0,2986,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548163815,129087.00
01/22/2019 08:30,2,0.000,ALERT,210.57,296.06,60.022,1548163804,"201051344000582","174011545737251",0.00,-5.50,0,293.66,297.87,0.0,0.0,0.000,1177366.0,1177366.0,10816,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548163817,129088.00
01/22/2019 08:30,2,0.000,ALERT,211.03,297.57,60.028,1548163804,"201051344000868","174011545737251",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,1189407.5,1189407.5,34692,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548163819,129089.00
01/22/2019 08:30,2,0.000,ALERT,211.48,297.57,60.022,1548163804,"201051344000576","174011545737251",0.00,-4.00,0,294.56,299.07,0.0,0.0,0.000,1203064.0,1203064.0,7127,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548163821,129090.00
01/22/2019 08:30,2,0.000,ALERT,211.03,296.96,60.017,1548163804,"201051344001158","174011545737251",0.00,-5.50,0,293.96,298.77,0.0,0.0,0.000,1182600.6,1182600.6,2956,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548163823,129091.00
01/22/2019 08:30,2,0.000,ALERT,210.35,294.86,60.017,1548163804,"201051344000917","174011545737251",0.00,-3.00,0,291.25,296.36,0.0,0.0,0.000,1194267.3,1194267.3,10820,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548163824,129092.00
01/22/2019 08:30,2,0.000,ALERT,210.57,294.86,59.985,1548163804,"201051344000417","174011545737251",0.00,-5.00,0,292.46,296.36,0.0,0.0,0.000,969092.0,969092.0,10920,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548163826,129093.00
01/22/2019 08:30,2,0.000,ALERT,210.57,295.16,60.022,1548163804,"201051344000685","174011545737251",0.00,-5.00,0,293.06,296.96,0.0,0.0,0.000,1198575.1,1198575.1,10853,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548163828,129094.00
01/22/2019 08:30,2,0.000,ALERT,210.12,294.26,60.022,1548163804,"201051344000651","174011545737251",0.00,-6.00,0,292.46,296.36,0.0,0.0,0.000,1192235.0,1192235.0,10854,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548163830,129095.00
01/22/2019 08:30,2,0.000,ALERT,210.57,297.26,60.022,1548163804,"201051344000594","174011545737251",0.00,-5.00,0,293.96,299.07,0.0,0.0,0.000,1207079.5,1207079.5,34665,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548163832,129096.00
01/22/2019 08:30,2,0.000,ALERT,211.03,296.96,60.012,1548163804,"201051344000469","174011545737251",0.00,-5.50,0,293.36,298.77,0.0,0.0,0.000,1191395.2,1191395.2,2958,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548163833,129097.00
01/22/2019 08:30,2,0.000,ALERT,210.35,295.46,60.022,1548163804,"201051344000585","174011545737251",0.00,-4.00,0,292.76,296.96,0.0,0.0,0.000,1206960.4,1206960.4,10889,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548163835,129098.00
01/22/2019 08:30,2,0.000,ALERT,211.48,296.96,59.990,1548163804,"201051344000853","174011545737251",0.00,-5.00,0,294.26,299.07,0.0,0.0,0.000,1207276.8,1207276.8,2939,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548163837,129099.00
01/22/2019 08:30,2,0.000,ALERT,210.57,295.46,59.969,1548163804,"201051344001145","174011545737251",0.00,-5.00,0,293.66,297.57,0.0,0.0,0.000,1206037.1,1206037.1,10826,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548163839,129100.00
01/22/2019 08:30,2,0.000,ALERT,210.35,295.16,60.028,1548163804,"201051344000438","174011545737251",0.00,-5.50,0,293.36,297.26,0.0,0.0,0.000,1199940.9,1199940.9,10852,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548163841,129101.00
01/22/2019 08:30,2,0.000,ALERT,209.90,295.16,60.054,1548163804,"201051344001135","174011545737251",0.00,-5.00,0,293.36,297.57,0.0,0.0,0.000,1188109.2,1188109.2,10836,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548163843,129102.00
01/22/2019 08:30,2,0.000,ALERT,211.03,296.96,60.012,1548163804,"201051344000983","174011545737251",0.00,-4.00,0,294.56,299.37,0.0,0.0,0.000,1206806.4,1206806.4,2939,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548163845,129103.00
01/22/2019 08:30,2,0.000,ALERT,210.35,294.86,60.022,1548163804,"201051344001203","174011545737251",0.00,-5.00,0,293.06,298.47,0.0,0.0,0.000,1197028.9,1197028.9,10867,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548163847,129104.00
01/22/2019 08:30,2,0.000,ALERT,210.35,295.76,60.017,1548163804,"201051344001230","174011545737251",0.00,-5.00,0,293.36,297.26,0.0,0.0,0.000,1191477.6,1191477.6,10864,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548163849,129105.00
01/22/2019 08:30,2,0.000,ALERT,209.90,295.16,59.969,1548163804,"201051344000646","174011545737251",0.00,-5.00,0,292.46,296.66,0.0,0.0,0.000,1186114.8,1186114.8,10859,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548163850,129106.00
01/22/2019 08:30,2,0.000,ALERT,211.25,296.66,60.017,1548163804,"201051344000867","174011545737251",0.00,-3.50,0,293.96,299.07,0.0,0.0,0.000,1188115.0,1188115.0,34699,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548163852,129107.00
01/22/2019 08:30,2,0.000,ALERT,211.70,296.96,59.985,1548163804,"201051344000633","174011545737251",0.00,-5.00,0,292.76,298.47,0.0,0.0,0.000,1187048.4,1187048.4,34748,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548163854,129108.00
01/22/2019 08:30,2,0.000,ALERT,209.90,295.46,60.017,1548163804,"201051344000955","174011545737251",0.00,-5.00,0,293.06,296.96,0.0,0.0,0.000,1205168.3,1205168.3,10848,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548163856,129109.00
01/22/2019 08:30,2,0.000,ALERT,211.25,296.36,60.054,1548163804,"201051344000648","174011545737251",0.00,-5.50,0,293.96,298.77,0.0,0.0,0.000,1195263.8,1195263.8,34662,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548163858,129110.00
01/22/2019 08:30,2,0.000,ALERT,211.48,297.26,60.028,1548163804,"201051344000645","174011545737251",0.00,-3.50,0,294.26,298.77,0.0,0.0,0.000,1199561.6,1199561.6,34659,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548163860,129111.00
01/22/2019 08:30,2,0.000,ALERT,211.03,298.17,60.033,1548163804,"201051344000569","174011545737251",0.00,-5.00,0,295.16,299.97,0.0,0.0,0.000,1216932.9,1216932.9,2921,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548163861,129112.00
01/22/2019 08:30,2,0.000,ALERT,211.48,297.26,60.028,1548163804,"179051228000119","174011545737251",0.00,-2.50,0,293.06,298.17,0.0,0.0,0.000,3483.3,3483.3,2937,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548163863,129113.00
01/22/2019 08:45,2,0.000,ALERT,211.25,297.57,59.990,1548164704,"201051344000579","174011545737251",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,1216354.8,1216354.8,2952,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548164706,129114.00
01/22/2019 08:45,2,0.000,ALERT,210.35,295.46,59.990,1548164704,"201051344001025","174011545737251",0.00,-5.50,0,292.46,298.17,0.0,0.0,0.000,1201044.1,1201044.1,10870,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548164708,129115.00
01/22/2019 08:45,2,0.000,ALERT,210.57,295.76,59.985,1548164704,"201051344001093","174011545737251",0.00,-3.00,0,293.36,297.26,0.0,0.0,0.000,1193305.9,1193305.9,10851,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548164710,129116.00
01/22/2019 08:45,2,0.000,ALERT,211.25,296.96,59.959,1548164704,"201051344000458","174011545737251",0.00,-2.50,0,294.56,299.67,0.0,0.0,0.000,1202661.1,1202661.1,2947,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548164712,129117.00
01/22/2019 08:45,2,0.000,ALERT,210.57,296.36,59.990,1548164704,"201051344000890","174011545737251",0.00,-4.00,0,293.66,298.77,0.0,0.0,0.000,1197447.3,1197447.3,10850,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548164714,129118.00
01/22/2019 08:45,2,0.000,ALERT,211.03,296.66,59.980,1548164704,"201051344000988","174011545737251",0.00,-4.00,0,292.46,298.47,0.0,0.0,0.000,937952.0,937952.0,2988,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548164715,129119.00
01/22/2019 08:45,2,0.000,ALERT,211.03,296.66,59.959,1548164704,"201051344000582","174011545737251",0.00,-5.50,0,294.26,298.47,0.0,0.0,0.000,1177366.0,1177366.0,10818,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548164717,129120.00
01/22/2019 08:45,2,0.000,ALERT,211.25,297.57,60.001,1548164704,"201051344000868","174011545737251",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,1189407.5,1189407.5,34694,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548164719,129121.00
01/22/2019 08:45,2,0.000,ALERT,211.70,297.26,60.001,1548164704,"201051344000576","174011545737251",0.00,-5.00,0,294.86,299.07,0.0,0.0,0.000,1203064.0,1203064.0,7129,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548164721,129122.00
01/22/2019 08:45,2,0.000,ALERT,211.48,296.66,60.038,1548164704,"201051344001158","174011545737251",0.00,-5.50,0,294.56,298.77,0.0,0.0,0.000,1182600.6,1182600.6,2958,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548164723,129123.00
01/22/2019 08:45,2,0.000,ALERT,210.80,295.76,60.022,1548164704,"201051344000917","174011545737251",0.00,-3.00,0,292.16,296.66,0.0,0.0,0.000,1194267.3,1194267.3,10822,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548164725,129124.00
01/22/2019 08:45,2,0.000,ALERT,211.03,295.46,59.990,1548164704,"201051344000417","174011545737251",0.00,-5.00,0,292.46,297.26,0.0,0.0,0.000,969092.0,969092.0,10922,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548164726,129125.00
01/22/2019 08:45,2,0.000,ALERT,211.03,296.06,60.001,1548164704,"201051344000685","174011545737251",0.00,-5.00,0,293.06,297.87,0.0,0.0,0.000,1198575.1,1198575.1,10855,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548164728,129126.00
01/22/2019 08:45,2,0.000,ALERT,210.57,295.46,60.049,1548164704,"201051344000651","174011545737251",0.00,-6.00,0,292.46,297.26,0.0,0.0,0.000,1192235.0,1192235.0,10856,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548164730,129127.00
01/22/2019 08:45,2,0.000,ALERT,211.03,297.57,59.964,1548164704,"201051344000594","174011545737251",0.00,-5.00,0,294.56,299.37,0.0,0.0,0.000,1207079.5,1207079.5,34667,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548164732,129128.00
01/22/2019 08:45,2,0.000,ALERT,211.25,296.66,59.959,1548164704,"201051344000469","174011545737251",0.00,-5.50,0,293.96,298.77,0.0,0.0,0.000,1191395.2,1191395.2,2960,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548164734,129129.00
01/22/2019 08:45,2,0.000,ALERT,210.80,296.36,59.996,1548164704,"201051344000585","174011545737251",0.00,-4.00,0,292.76,297.57,0.0,0.0,0.000,1206960.4,1206960.4,10891,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548164736,129130.00
01/22/2019 08:45,2,0.000,ALERT,211.93,296.96,59.996,1548164704,"201051344000853","174011545737251",0.00,-5.00,0,294.26,299.07,0.0,0.0,0.000,1207276.8,1207276.8,2941,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548164738,129131.00
01/22/2019 08:45,2,0.000,ALERT,210.80,296.36,59.969,1548164704,"201051344001145","174011545737251",0.00,-5.00,0,293.36,298.47,0.0,0.0,0.000,1206037.1,1206037.1,10828,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548164740,129132.00
01/22/2019 08:45,2,0.000,ALERT,210.80,296.06,59.990,1548164704,"201051344000438","174011545737251",0.00,-5.50,0,293.66,298.17,0.0,0.0,0.000,1199940.9,1199940.9,10854,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548164741,129133.00
01/22/2019 08:45,2,0.000,ALERT,210.35,296.06,60.001,1548164704,"201051344001135","174011545737251",0.00,-5.00,0,293.36,298.17,0.0,0.0,0.000,1188109.2,1188109.2,10838,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548164743,129134.00
01/22/2019 08:45,2,0.000,ALERT,211.25,296.96,59.990,1548164704,"201051344000983","174011545737251",0.00,-4.00,0,294.56,299.37,0.0,0.0,0.000,1206806.4,1206806.4,2941,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548164745,129135.00
01/22/2019 08:45,2,0.000,ALERT,210.35,295.16,60.001,1548164704,"201051344001203","174011545737251",0.00,-5.00,0,293.06,299.37,0.0,0.0,0.000,1197028.9,1197028.9,10869,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548164747,129136.00
01/22/2019 08:45,2,0.000,ALERT,210.57,296.66,59.996,1548164704,"201051344001230","174011545737251",0.00,-4.00,0,293.36,297.87,0.0,0.0,0.000,1191477.6,1191477.6,10866,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548164749,129137.00
01/22/2019 08:45,2,0.000,ALERT,210.57,296.06,60.006,1548164704,"201051344000646","174011545737251",0.00,-5.00,0,292.76,297.26,0.0,0.0,0.000,1186114.8,1186114.8,10861,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548164750,129138.00
01/22/2019 08:45,2,0.000,ALERT,211.48,296.06,60.012,1548164704,"201051344000867","174011545737251",0.00,-3.50,0,293.66,299.07,0.0,0.0,0.000,1188115.0,1188115.0,34701,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548164752,129139.00
01/22/2019 08:45,2,0.000,ALERT,211.93,296.66,60.001,1548164704,"201051344000633","174011545737251",0.00,-5.00,0,293.06,298.47,0.0,0.0,0.000,1187048.4,1187048.4,34750,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548164754,129140.00
01/22/2019 08:45,2,0.000,ALERT,210.12,296.06,60.033,1548164704,"201051344000955","174011545737251",0.00,-5.00,0,293.36,297.87,0.0,0.0,0.000,1205168.3,1205168.3,10850,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548164756,129141.00
01/22/2019 08:45,2,0.000,ALERT,211.25,296.06,60.006,1548164704,"201051344000648","174011545737251",0.00,-5.50,0,293.96,298.77,0.0,0.0,0.000,1195263.8,1195263.8,34664,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548164758,129142.00
01/22/2019 08:45,2,0.000,ALERT,211.48,296.66,59.985,1548164704,"201051344000645","174011545737251",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,1199561.6,1199561.6,34661,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548164760,129143.00
01/22/2019 08:45,2,0.000,ALERT,211.25,297.26,60.049,1548164704,"201051344000569","174011545737251",0.00,-4.00,0,295.16,300.27,0.0,0.0,0.000,1216932.9,1216932.9,2923,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548164761,129144.00
01/22/2019 08:45,2,0.000,ALERT,211.48,296.36,60.012,1548164704,"179051228000119","174011545737251",0.00,-2.50,0,293.66,298.77,0.0,0.0,0.000,3483.3,3483.3,2939,0,0,0,L,46974696,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548164763,129145.00
