ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2019 09:00,2,0.000,ALERT,211.25,297.57,60.033,1548165604,"201051344000579","174011545737251",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,1216354.8,1216354.8,2954,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548165606,129146.00
01/22/2019 09:00,2,0.000,ALERT,210.57,295.76,60.028,1548165604,"201051344001025","174011545737251",0.00,-5.50,0,293.36,306.28,0.0,0.0,0.000,1201044.1,1201044.1,10872,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548165608,129147.00
01/22/2019 09:00,2,0.000,ALERT,210.80,296.36,60.043,1548165604,"201051344001093","174011545737251",0.00,-3.00,0,293.66,305.38,0.0,0.0,0.000,1193305.9,1193305.9,10853,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548165610,129148.00
01/22/2019 09:00,2,0.000,ALERT,211.25,296.66,60.033,1548165604,"201051344000458","174011545737251",0.00,-2.50,0,294.56,299.97,0.0,0.0,0.000,1202661.1,1202661.1,2949,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548165612,129149.00
01/22/2019 09:00,2,0.000,ALERT,210.57,296.36,60.033,1548165604,"201051344000890","174011545737251",0.00,-3.50,0,294.26,307.48,0.0,0.0,0.000,1197447.3,1197447.3,10852,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548165613,129150.00
01/22/2019 09:00,2,0.000,ALERT,210.80,296.36,60.017,1548165604,"201051344000988","174011545737251",0.00,-4.00,0,292.46,298.77,0.0,0.0,0.000,937952.0,937952.0,2990,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548165616,129151.00
01/22/2019 09:00,2,0.000,ALERT,211.25,297.26,60.028,1548165604,"201051344000582","174011545737251",0.00,-5.50,0,294.56,306.58,0.0,0.0,0.000,1177366.0,1177366.0,10820,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548165617,129152.00
01/22/2019 09:00,2,0.000,ALERT,211.25,297.26,60.022,1548165604,"201051344000868","174011545737251",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,1189407.5,1189407.5,34696,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548165619,129153.00
01/22/2019 09:00,2,0.000,ALERT,211.70,297.26,60.012,1548165604,"201051344000576","174011545737251",0.00,-5.00,0,295.16,299.67,0.0,0.0,0.000,1203064.0,1203064.0,7131,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548165621,129154.00
01/22/2019 09:00,2,0.000,ALERT,211.48,296.96,59.990,1548165604,"201051344001158","174011545737251",0.00,-5.50,0,294.56,299.07,0.0,0.0,0.000,1182600.6,1182600.6,2960,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548165623,129155.00
01/22/2019 09:00,2,0.135,ALERT,211.03,295.76,59.990,1548165604,"201051344000917","174011545737251",16.16,-3.00,0,293.06,308.99,2.2,0.2,0.000,1194267.3,1194267.3,10824,0,0,0,L,1122011218,1,120.88,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1548165625,129156.00
01/22/2019 09:00,2,0.000,ALERT,211.03,296.06,60.022,1548165604,"201051344000417","174011545737251",0.00,-5.00,0,293.36,305.68,0.0,0.0,0.000,969092.0,969092.0,10924,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548165626,129157.00
01/22/2019 09:00,2,0.000,ALERT,211.25,296.36,60.028,1548165604,"201051344000685","174011545737251",0.00,-4.00,0,293.96,306.58,0.0,0.0,0.000,1198575.1,1198575.1,10857,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548165628,129158.00
01/22/2019 09:00,2,0.000,ALERT,210.80,295.46,60.033,1548165604,"201051344000651","174011545737251",0.00,-6.00,0,293.36,305.38,0.0,0.0,0.000,1192235.0,1192235.0,10858,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548165630,129159.00
01/22/2019 09:00,2,0.000,ALERT,211.03,297.87,60.012,1548165604,"201051344000594","174011545737251",0.00,-5.00,0,294.56,299.37,0.0,0.0,0.000,1207079.5,1207079.5,34669,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548165632,129160.00
01/22/2019 09:00,2,0.000,ALERT,211.48,297.26,59.969,1548165604,"201051344000469","174011545737251",0.00,-5.50,0,293.66,299.07,0.0,0.0,0.000,1191395.2,1191395.2,2962,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548165634,129161.00
01/22/2019 09:00,2,0.000,ALERT,211.03,296.66,60.017,1548165604,"201051344000585","174011545737251",0.00,-4.00,0,293.66,305.38,0.0,0.0,0.000,1206960.4,1206960.4,10893,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548165636,129162.00
01/22/2019 09:00,2,0.000,ALERT,211.93,296.96,60.028,1548165604,"201051344000853","174011545737251",0.00,-5.00,0,294.56,299.37,0.0,0.0,0.000,1207276.8,1207276.8,2943,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548165638,129163.00
01/22/2019 09:00,2,0.000,ALERT,211.03,296.66,59.990,1548165604,"201051344001145","174011545737251",0.00,-4.00,0,294.26,307.48,0.0,0.0,0.000,1206037.1,1206037.1,10830,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548165640,129164.00
01/22/2019 09:00,2,0.000,ALERT,211.03,296.66,60.017,1548165604,"201051344000438","174011545737251",0.00,-5.00,0,293.96,306.58,0.0,0.0,0.000,1199940.9,1199940.9,10856,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548165641,129165.00
01/22/2019 09:00,2,0.000,ALERT,210.57,296.66,60.012,1548165604,"201051344001135","174011545737251",0.00,-4.00,0,293.96,306.28,0.0,0.0,0.000,1188109.2,1188109.2,10840,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548165643,129166.00
01/22/2019 09:00,2,0.000,ALERT,211.25,297.26,60.022,1548165604,"201051344000983","174011545737251",0.00,-4.00,0,294.56,299.67,0.0,0.0,0.000,1206806.4,1206806.4,2943,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548165645,129167.00
01/22/2019 09:00,2,0.072,ALERT,211.03,296.06,60.017,1548165604,"201051344001203","174011545737251",31.95,-5.00,0,293.66,309.89,2.4,0.4,0.000,1197028.9,1197028.9,10871,0,0,0,L,1122011218,1,121.55,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1548165647,129168.00
01/22/2019 09:00,2,0.000,ALERT,210.80,296.66,60.017,1548165604,"201051344001230","174011545737251",0.00,-4.00,0,294.26,306.58,0.0,0.0,0.000,1191477.6,1191477.6,10868,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548165649,129169.00
01/22/2019 09:00,2,0.000,ALERT,210.57,296.36,60.022,1548165604,"201051344000646","174011545737251",0.00,-5.00,0,293.66,305.68,0.0,0.0,0.000,1186114.8,1186114.8,10863,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548165651,129170.00
01/22/2019 09:00,2,0.000,ALERT,211.48,296.36,59.990,1548165604,"201051344000867","174011545737251",0.00,-3.50,0,293.96,299.37,0.0,0.0,0.000,1188115.0,1188115.0,34703,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548165652,129171.00
01/22/2019 09:00,2,0.000,ALERT,211.70,296.36,59.990,1548165604,"201051344000633","174011545737251",0.00,-5.00,0,293.36,298.77,0.0,0.0,0.000,1187048.4,1187048.4,34752,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548165654,129172.00
01/22/2019 09:00,2,0.000,ALERT,210.35,296.36,60.022,1548165604,"201051344000955","174011545737251",0.00,-4.00,0,293.96,305.98,0.0,0.0,0.000,1205168.3,1205168.3,10852,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548165656,129173.00
01/22/2019 09:00,2,0.000,ALERT,211.25,295.76,59.980,1548165604,"201051344000648","174011545737251",0.00,-5.50,0,293.96,299.07,0.0,0.0,0.000,1195263.8,1195263.8,34666,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548165658,129174.00
01/22/2019 09:00,2,0.000,ALERT,211.70,296.96,59.975,1548165604,"201051344000645","174011545737251",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,1199561.6,1199561.6,34663,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548165660,129175.00
01/22/2019 09:00,2,0.000,ALERT,211.48,297.57,60.012,1548165604,"201051344000569","174011545737251",0.00,-4.00,0,295.16,300.27,0.0,0.0,0.000,1216932.9,1216932.9,2925,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548165661,129176.00
01/22/2019 09:00,2,0.000,ALERT,211.70,296.36,60.012,1548165604,"179051228000119","174011545737251",0.00,-2.50,0,293.36,298.47,0.0,0.0,0.000,3483.3,3483.3,2941,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548165663,129177.00
01/22/2019 09:15,2,0.000,ALERT,211.25,297.57,60.028,1548166504,"201051344000579","174011545737251",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,1216354.8,1216354.8,2956,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548166506,129178.00
01/22/2019 09:15,2,0.135,ALERT,210.35,295.46,60.012,1548166504,"201051344001025","174011545737251",18.27,-5.50,0,293.66,313.20,2.5,0.5,0.000,1201044.2,1201044.2,10874,0,0,0,L,1122011218,1,120.65,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1548166508,129179.00
01/22/2019 09:15,2,0.209,ALERT,210.57,296.06,60.012,1548166504,"201051344001093","174011545737251",18.51,-3.00,0,293.96,314.10,4.0,1.9,0.000,1193306.3,1193306.3,10855,0,0,0,L,1122011218,1,120.88,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1548166510,129180.00
01/22/2019 09:15,2,0.000,ALERT,211.03,296.66,60.022,1548166504,"201051344000458","174011545737251",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,1202661.1,1202661.1,2951,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548166512,129181.00
01/22/2019 09:15,2,0.000,ALERT,210.57,296.36,60.033,1548166504,"201051344000890","174011545737251",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,1197447.3,1197447.3,10854,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548166514,129182.00
01/22/2019 09:15,2,0.000,ALERT,210.80,296.06,60.022,1548166504,"201051344000988","174011545737251",0.00,-4.00,0,292.16,298.77,0.0,0.0,0.000,937952.0,937952.0,2992,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548166516,129183.00
01/22/2019 09:15,2,0.088,ALERT,211.03,297.26,60.022,1548166504,"201051344000582","174011545737251",32.40,-5.50,0,295.16,313.50,2.9,0.9,0.000,1177366.0,1177366.0,10822,0,0,0,L,1122011218,1,121.10,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1548166517,129184.00
01/22/2019 09:15,2,0.000,ALERT,211.03,297.57,60.065,1548166504,"201051344000868","174011545737251",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,1189407.5,1189407.5,34698,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548166519,129185.00
01/22/2019 09:15,2,0.000,ALERT,211.70,297.26,60.028,1548166504,"201051344000576","174011545737251",0.00,-4.00,0,295.16,299.37,0.0,0.0,0.000,1203064.0,1203064.0,7133,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548166521,129186.00
01/22/2019 09:15,2,0.000,ALERT,211.25,296.96,60.033,1548166504,"201051344001158","174011545737251",0.00,-5.50,0,294.56,298.77,0.0,0.0,0.000,1182600.6,1182600.6,2962,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548166523,129187.00
01/22/2019 09:15,2,0.166,ACTIVE,210.80,295.76,60.038,1548166504,"201051344000917","174011545737251",21.09,-2.50,0,292.76,297.57,3.6,1.5,0.000,1194267.5,1194267.5,10826,0,0,0,L,1122011218,1,120.88,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548166524,129188.00
01/22/2019 09:15,2,0.000,ALERT,210.80,295.76,60.028,1548166504,"201051344000417","174011545737251",0.00,-4.00,0,293.66,297.26,0.0,0.0,0.000,969092.0,969092.0,10926,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548166526,129189.00
01/22/2019 09:15,2,0.000,ALERT,210.80,296.06,60.022,1548166504,"201051344000685","174011545737251",0.00,-4.00,0,294.26,297.87,0.0,0.0,0.000,1198575.1,1198575.1,10859,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548166527,129190.00
01/22/2019 09:15,2,0.000,ALERT,210.80,295.46,60.059,1548166504,"201051344000651","174011545737251",0.00,-5.50,0,293.66,297.57,0.0,0.0,0.000,1192235.0,1192235.0,10860,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548166529,129191.00
01/22/2019 09:15,2,0.000,ALERT,210.80,297.57,60.017,1548166504,"201051344000594","174011545737251",0.00,-5.00,0,295.16,299.37,0.0,0.0,0.000,1207079.5,1207079.5,34671,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548166531,129192.00
01/22/2019 09:15,2,0.000,ALERT,211.25,296.96,60.028,1548166504,"201051344000469","174011545737251",0.00,-5.00,0,293.96,298.77,0.0,0.0,0.000,1191395.2,1191395.2,2964,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548166533,129193.00
01/22/2019 09:15,2,0.000,ALERT,210.80,296.66,59.975,1548166504,"201051344000585","174011545737251",0.00,-4.00,0,293.66,298.17,0.0,0.0,0.000,1206960.4,1206960.4,10895,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548166535,129194.00
01/22/2019 09:15,2,0.000,ALERT,211.70,296.36,60.022,1548166504,"201051344000853","174011545737251",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,1207276.8,1207276.8,2945,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548166537,129195.00
01/22/2019 09:15,2,0.000,ALERT,211.03,296.66,60.070,1548166504,"201051344001145","174011545737251",0.00,-4.00,0,294.56,298.77,0.0,0.0,0.000,1206037.1,1206037.1,10832,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548166538,129196.00
01/22/2019 09:15,2,0.000,ALERT,210.80,296.06,60.017,1548166504,"201051344000438","174011545737251",0.00,-5.00,0,294.26,298.47,0.0,0.0,0.000,1199940.9,1199940.9,10858,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548166540,129197.00
01/22/2019 09:15,2,0.000,ALERT,210.35,296.36,60.017,1548166504,"201051344001135","174011545737251",0.00,-5.00,0,294.26,298.47,0.0,0.0,0.000,1188109.2,1188109.2,10842,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548166542,129198.00
01/22/2019 09:15,2,0.000,ALERT,211.25,296.96,60.012,1548166504,"201051344000983","174011545737251",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,1206806.4,1206806.4,2945,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548166544,129199.00
01/22/2019 09:15,2,0.141,ALERT,210.57,295.76,60.012,1548166504,"201051344001203","174011545737251",15.17,-5.00,0,293.96,314.70,2.2,0.2,0.000,1197029.0,1197029.0,10873,0,0,0,L,1122011218,1,121.33,120.20,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548166546,129200.00
01/22/2019 09:15,2,0.072,ALERT,210.57,296.66,60.022,1548166504,"201051344001230","174011545737251",31.83,-4.00,0,294.56,308.69,2.4,0.4,0.000,1191477.6,1191477.6,10870,0,0,0,L,1122011218,1,121.10,120.20,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1548166548,129201.00
01/22/2019 09:15,2,0.000,ALERT,210.35,296.36,60.017,1548166504,"201051344000646","174011545737251",0.00,-5.00,0,292.16,297.87,0.0,0.0,0.000,1186114.8,1186114.8,10865,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548166550,129202.00
01/22/2019 09:15,2,0.000,ALERT,211.48,296.36,60.001,1548166504,"201051344000867","174011545737251",0.00,-3.50,0,294.26,299.37,0.0,0.0,0.000,1188115.0,1188115.0,34705,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548166551,129203.00
01/22/2019 09:15,2,0.000,ALERT,211.93,296.66,60.012,1548166504,"201051344000633","174011545737251",0.00,-5.00,0,293.36,298.47,0.0,0.0,0.000,1187048.4,1187048.4,34754,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548166553,129204.00
01/22/2019 09:15,2,0.000,ALERT,210.35,296.36,60.012,1548166504,"201051344000955","174011545737251",0.00,-4.00,0,294.26,297.87,0.0,0.0,0.000,1205168.3,1205168.3,10854,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548166555,129205.00
01/22/2019 09:15,2,0.000,ALERT,211.03,295.76,60.001,1548166504,"201051344000648","174011545737251",0.00,-5.50,0,293.96,299.07,0.0,0.0,0.000,1195263.8,1195263.8,34668,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548166557,129206.00
01/22/2019 09:15,2,0.000,ALERT,211.48,296.66,59.996,1548166504,"201051344000645","174011545737251",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,1199561.6,1199561.6,34665,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548166559,129207.00
01/22/2019 09:15,2,0.143,ALERT,211.25,297.26,59.996,1548166504,"201051344000569","174011545737251",11.97,-4.00,0,295.76,309.59,1.7,0.0,0.000,1216932.9,1216932.9,2927,0,0,0,L,1122011218,1,119.97,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1548166560,129208.00
01/22/2019 09:15,2,0.230,ALERT,211.48,296.06,60.006,1548166504,"179051228000119","174011545737251",15.49,-2.00,0,293.06,313.50,3.6,1.6,0.000,3483.6,3483.6,2943,0,0,0,L,46974696,1,120.42,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548166562,129209.00
01/22/2019 09:30,2,0.176,ALERT,211.25,297.87,60.001,1548167404,"201051344000579","174011545737251",17.59,-3.50,0,294.86,309.89,3.1,1.1,0.000,1216354.8,1216354.8,2958,0,0,0,L,1122011218,1,120.42,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1548167406,129210.00
01/22/2019 09:30,2,0.195,ACTIVE,210.57,332.13,60.012,1548167404,"201051344001025","174011545737251",28.98,-4.00,0,293.06,351.97,5.8,3.7,0.004,1201044.6,1201044.6,10876,0,0,0,L,1122011218,1,120.65,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548167407,129211.00
01/22/2019 09:30,2,0.258,ACTIVE,210.80,333.63,59.969,1548167404,"201051344001093","174011545737251",27.87,-2.50,0,293.06,352.57,7.3,5.1,0.009,1193307.1,1193307.1,10857,0,0,0,L,1122011218,1,121.10,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548167408,129212.00
01/22/2019 09:30,2,0.098,ALERT,211.25,296.96,60.001,1548167404,"201051344000458","174011545737251",31.81,-2.50,0,294.26,307.78,3.2,1.1,0.000,1202661.1,1202661.1,2953,0,0,0,L,1122011218,1,120.65,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1548167410,129213.00
01/22/2019 09:30,2,0.168,ALERT,210.57,297.26,59.996,1548167404,"201051344000890","174011545737251",18.92,-3.50,0,293.96,313.20,3.2,1.2,0.000,1197447.4,1197447.4,10856,0,0,0,L,1122011218,1,121.10,119.97,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1548167412,129214.00
01/22/2019 09:30,2,0.133,ALERT,211.25,296.66,60.006,1548167404,"201051344000988","174011545737251",17.89,-3.50,0,291.55,298.47,2.4,0.4,0.000,937952.0,937952.0,2994,0,0,0,L,1122011218,1,120.42,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1548167414,129215.00
01/22/2019 09:30,2,0.240,ALERT,211.25,342.05,60.012,1548167404,"201051344000582","174011545737251",23.84,-5.00,0,293.96,342.95,5.8,3.7,0.000,1177366.4,1177366.4,10824,0,0,0,L,1122011218,1,121.10,120.88,0100,-6,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1548167415,129216.00
01/22/2019 09:30,2,0.156,ALERT,211.25,297.87,60.001,1548167404,"201051344000868","174011545737251",21.41,-4.00,0,294.86,308.99,3.4,1.4,0.000,1189407.5,1189407.5,34700,0,0,0,L,1122011218,1,120.65,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1548167417,129217.00
01/22/2019 09:30,2,0.195,ALERT,211.48,297.26,60.001,1548167404,"201051344000576","174011545737251",23.12,-4.00,0,294.56,308.99,4.6,2.5,0.000,1203064.2,1203064.2,7135,0,0,0,L,1122011218,1,120.65,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1548167419,129218.00
01/22/2019 09:30,2,0.139,ALERT,211.25,296.36,60.006,1548167404,"201051344001158","174011545737251",20.20,-5.00,0,293.96,307.18,2.9,0.8,0.000,1182600.6,1182600.6,2964,0,0,0,L,1122011218,1,120.20,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1548167421,129219.00
01/22/2019 09:30,2,0.250,ACTIVE,210.80,333.33,60.001,1548167404,"201051344000917","174011545737251",27.51,-1.50,0,292.16,351.67,7.0,4.8,0.013,1194268.2,1194268.2,10827,0,0,0,L,1122011218,1,120.88,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548167422,129220.00
01/22/2019 09:30,2,0.205,ALERT,210.80,295.76,60.017,1548167404,"201051344000417","174011545737251",14.11,-4.00,0,292.76,297.26,3.0,0.9,0.000,969092.0,969092.0,10928,0,0,0,L,1122011218,1,120.65,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1548167424,129221.00
01/22/2019 09:30,2,0.000,ALERT,210.80,296.36,59.969,1548167404,"201051344000685","174011545737251",0.00,-4.00,0,293.06,297.57,0.0,0.0,0.000,1198575.1,1198575.1,10861,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548167426,129222.00
01/22/2019 09:30,2,0.189,ALERT,210.35,295.46,60.012,1548167404,"201051344000651","174011545737251",21.81,-5.50,0,292.46,311.99,4.2,2.1,0.000,1192235.1,1192235.1,10862,0,0,0,L,1122011218,1,121.10,120.20,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1548167427,129223.00
01/22/2019 09:30,2,0.158,ALERT,210.57,296.96,59.985,1548167404,"201051344000594","174011545737251",19.96,-5.00,0,293.96,308.99,3.2,1.2,0.000,1207079.5,1207079.5,34673,0,0,0,L,1122011218,1,120.20,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1548167429,129224.00
01/22/2019 09:30,2,0.188,ALERT,211.25,296.66,59.964,1548167404,"201051344000469","174011545737251",20.26,-5.00,0,293.36,302.07,3.9,1.8,0.000,1191395.2,1191395.2,2966,0,0,0,L,1122011218,1,119.97,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1548167431,129225.00
01/22/2019 09:30,2,0.148,ALERT,210.57,296.66,60.006,1548167404,"201051344000585","174011545737251",21.67,-3.50,0,292.76,312.29,3.3,1.2,0.000,1206960.4,1206960.4,10897,0,0,0,L,1122011218,1,120.42,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1548167433,129226.00
01/22/2019 09:30,2,0.156,ALERT,211.70,296.66,59.990,1548167404,"201051344000853","174011545737251",21.27,-4.00,0,293.96,313.20,3.4,1.4,0.000,1207276.9,1207276.9,2947,0,0,0,L,1122011218,1,120.88,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1548167435,129227.00
01/22/2019 09:30,2,0.061,ALERT,210.57,296.66,60.006,1548167404,"201051344001145","174011545737251",32.72,-4.00,0,293.66,312.29,2.0,0.0,0.000,1206037.1,1206037.1,10834,0,0,0,L,1122011218,1,120.88,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1548167437,129228.00
01/22/2019 09:30,2,0.000,ALERT,210.57,296.36,60.012,1548167404,"201051344000438","174011545737251",0.00,-5.00,0,293.36,298.17,0.0,0.0,0.000,1199940.9,1199940.9,10860,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548167438,129229.00
01/22/2019 09:30,2,0.125,ALERT,209.90,296.36,60.012,1548167404,"201051344001135","174011545737251",17.27,-4.00,0,293.36,312.89,2.2,0.2,0.000,1188109.2,1188109.2,10844,0,0,0,L,1122011218,1,120.65,120.20,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1548167440,129230.00
01/22/2019 09:30,2,0.148,ALERT,211.03,296.66,60.012,1548167404,"201051344000983","174011545737251",21.55,-3.50,0,294.26,308.09,3.2,1.2,0.000,1206806.5,1206806.5,2947,0,0,0,L,1122011218,1,120.42,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1548167442,129231.00
01/22/2019 09:30,2,0.195,ACTIVE,210.80,332.73,60.012,1548167404,"201051344001203","174011545737251",27.21,-4.00,0,293.06,351.97,5.4,3.3,0.009,1197029.3,1197029.3,10875,0,0,0,L,1122011218,1,121.55,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548167443,129232.00
01/22/2019 09:30,2,0.164,ALERT,210.57,296.96,60.012,1548167404,"201051344001230","174011545737251",20.99,-4.00,0,293.36,313.50,3.5,1.5,0.000,1191477.7,1191477.7,10872,0,0,0,L,1122011218,1,120.88,120.20,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548167445,129233.00
01/22/2019 09:30,2,0.135,ALERT,210.35,296.36,60.038,1548167404,"201051344000646","174011545737251",19.24,-4.00,0,292.46,309.29,2.6,0.6,0.000,1186114.8,1186114.8,10867,0,0,0,L,1122011218,1,121.10,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1548167447,129234.00
01/22/2019 09:30,2,0.150,ALERT,211.48,296.66,60.012,1548167404,"201051344000867","174011545737251",20.99,-3.50,0,293.36,309.29,3.2,1.2,0.000,1188115.1,1188115.1,34707,0,0,0,L,1122011218,1,120.88,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1548167449,129235.00
01/22/2019 09:30,2,0.172,ALERT,211.93,296.96,60.017,1548167404,"201051344000633","174011545737251",22.17,-5.00,0,292.46,309.89,3.9,1.8,0.000,1187048.5,1187048.5,34756,0,0,0,L,1122011218,1,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1548167451,129236.00
01/22/2019 09:30,2,0.098,ALERT,210.12,296.36,60.006,1548167404,"201051344000955","174011545737251",32.58,-4.00,0,293.06,313.80,3.3,1.2,0.000,1205168.4,1205168.4,10856,0,0,0,L,1122011218,1,120.42,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1548167452,129237.00
01/22/2019 09:30,2,0.160,ALERT,211.25,296.06,60.012,1548167404,"201051344000648","174011545737251",17.67,-5.50,0,293.36,308.99,2.9,0.9,0.000,1195263.8,1195263.8,34670,0,0,0,L,1122011218,1,120.20,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1548167454,129238.00
01/22/2019 09:30,2,0.146,ALERT,211.70,297.26,60.012,1548167404,"201051344000645","174011545737251",22.56,-3.50,0,294.26,312.89,3.4,1.3,0.000,1199561.7,1199561.7,34667,0,0,0,L,1122011218,1,120.88,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1548167456,129239.00
01/22/2019 09:30,2,0.205,ACTIVE,211.25,333.03,60.017,1548167404,"201051344000569","174011545737251",28.13,-3.50,0,295.16,348.66,5.9,3.7,0.009,1216933.3,1216933.3,2929,0,0,0,L,1122011218,1,120.20,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548167457,129240.00
01/22/2019 09:30,2,0.275,ACTIVE,211.48,336.64,60.017,1548167404,"179051228000119","174011545737251",29.56,-1.50,0,293.06,355.88,8.3,6.1,0.004,3484.4,3484.4,2945,0,0,0,L,46974696,1,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548167458,129241.00
01/22/2019 09:45,2,0.098,ALERT,211.25,298.17,60.033,1548168304,"201051344000579","174011545737251",31.47,-3.50,0,296.06,310.19,3.1,1.1,0.000,1216355.1,1216355.1,2960,0,0,0,L,1122011218,1,120.42,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1548168306,129242.00
01/22/2019 09:45,2,0.170,ALERT,210.57,311.39,60.054,1548168304,"201051344001025","174011545737251",25.47,-3.00,0,294.26,338.44,4.4,2.3,0.000,1201045.5,1201045.5,10877,0,0,0,L,1122011218,1,120.65,120.65,0002,-5,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548168308,129243.00
01/22/2019 09:45,2,0.229,ALERT,210.80,315.00,60.043,1548168304,"201051344001093","174011545737251",24.57,-1.50,0,294.26,336.34,5.7,3.6,0.000,1193308.3,1193308.3,10858,0,0,0,L,1122011218,1,120.88,120.42,0002,-2,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548168310,129244.00
01/22/2019 09:45,2,0.098,ALERT,211.03,296.96,60.038,1548168304,"201051344000458","174011545737251",30.81,-2.00,0,295.16,307.78,3.1,1.0,0.000,1202661.3,1202661.3,2955,0,0,0,L,1122011218,1,120.42,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1548168312,129245.00
01/22/2019 09:45,2,0.113,ALERT,210.80,296.96,60.043,1548168304,"201051344000890","174011545737251",32.32,-3.00,0,294.86,314.10,3.7,1.7,0.000,1197447.7,1197447.7,10858,0,0,0,L,1122011218,1,121.10,120.20,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1548168314,129246.00
01/22/2019 09:45,2,0.072,ALERT,210.80,296.96,60.043,1548168304,"201051344000988","174011545737251",19.98,-3.00,0,292.46,298.77,1.4,0.0,0.000,937952.0,937952.0,2996,0,0,0,L,1122011218,1,119.97,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1548168316,129247.00
01/22/2019 09:45,2,0.178,ALERT,211.25,297.87,60.043,1548168304,"201051344000582","174011545737251",22.88,-3.50,0,295.16,342.05,4.1,2.0,0.000,1177367.3,1177367.3,10826,0,0,0,L,1122011218,1,121.10,121.10,0002,-5,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548168318,129248.00
01/22/2019 09:45,2,0.137,ACTIVE,211.03,297.87,60.049,1548168304,"201051344000868","174011545737251",16.66,-3.50,0,296.06,300.27,2.3,0.3,0.000,1189407.9,1189407.9,34702,0,0,0,L,1122011218,1,120.20,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548168319,129249.00
01/22/2019 09:45,2,0.166,ALERT,211.48,297.87,60.038,1548168304,"201051344000576","174011545737251",19.56,-3.00,0,295.16,341.15,3.3,1.3,0.000,1203064.9,1203064.9,7137,0,0,0,L,1122011218,1,120.65,121.10,0002,-7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548168320,129250.00
01/22/2019 09:45,2,0.055,ALERT,211.03,296.66,60.033,1548168304,"201051344001158","174011545737251",31.47,-4.00,0,294.56,299.07,1.7,0.0,0.000,1182600.8,1182600.8,2966,0,0,0,L,1122011218,1,120.20,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1548168322,129251.00
01/22/2019 09:45,2,0.213,ACTIVE,211.03,333.33,60.028,1548168304,"201051344000917","174011545737251",24.19,-0.50,0,324.02,341.15,5.3,3.2,0.009,1194269.3,1194269.3,10828,0,0,0,L,1122011218,1,120.88,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548168323,129252.00
01/22/2019 09:45,2,0.148,ALERT,210.80,295.76,60.075,1548168304,"201051344000417","174011545737251",20.81,-3.50,0,293.66,297.57,3.2,1.1,0.000,969092.4,969092.4,10930,0,0,0,L,1122011218,1,120.65,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1548168325,129253.00
01/22/2019 09:45,2,0.076,ALERT,211.03,296.36,60.038,1548168304,"201051344000685","174011545737251",30.22,-3.50,0,294.26,308.69,2.4,0.4,0.000,1198575.2,1198575.2,10863,0,0,0,L,1122011218,1,121.55,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548168327,129254.00
01/22/2019 09:45,2,0.162,ACTIVE,210.80,295.76,60.038,1548168304,"201051344000651","174011545737251",15.96,-5.00,0,293.96,297.57,2.6,0.6,0.000,1192235.6,1192235.6,10864,0,0,0,L,1122011218,1,121.33,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548168328,129255.00
01/22/2019 09:45,2,0.086,ALERT,210.80,298.17,60.033,1548168304,"201051344000594","174011545737251",31.95,-4.00,0,294.56,310.19,2.8,0.8,0.000,1207079.8,1207079.8,34675,0,0,0,L,1122011218,1,120.20,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1548168330,129256.00
01/22/2019 09:45,2,0.098,ALERT,211.03,297.57,60.038,1548168304,"201051344000469","174011545737251",31.31,-4.00,0,293.96,299.07,3.1,1.1,0.000,1191395.6,1191395.6,2968,0,0,0,L,1122011218,1,119.97,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1548168332,129257.00
01/22/2019 09:45,2,0.125,ACTIVE,210.80,296.66,60.038,1548168304,"201051344000585","174011545737251",16.34,-3.00,0,294.26,298.17,2.1,0.1,0.000,1206960.7,1206960.7,10899,0,0,0,L,1122011218,1,120.65,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548168333,129258.00
01/22/2019 09:45,2,0.129,ACTIVE_NO_POWER,211.70,297.57,60.033,1548168304,"201051344000853","174011545737251",14.81,-3.50,0,295.16,299.37,1.9,0.0,0.000,1207277.1,1207277.1,2949,0,0,0,L,1122011218,1,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548168334,129259.00
01/22/2019 09:45,2,0.062,ALERT,211.03,296.96,60.033,1548168304,"201051344001145","174011545737251",31.63,-3.50,0,294.26,318.30,2.0,0.0,0.000,1206037.1,1206037.1,10836,0,0,0,L,1122011218,1,120.88,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548168335,129260.00
01/22/2019 09:45,2,0.000,ALERT,210.80,296.66,60.028,1548168304,"201051344000438","174011545737251",0.00,-5.00,0,294.56,298.47,0.0,0.0,0.000,1199940.9,1199940.9,10862,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548168337,129261.00
01/22/2019 09:45,2,0.062,ALERT,210.12,296.36,60.049,1548168304,"201051344001135","174011545737251",32.01,-3.50,0,294.56,312.89,2.0,0.0,0.000,1188109.2,1188109.2,10846,0,0,0,L,1122011218,1,120.65,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1548168339,129262.00
01/22/2019 09:45,2,0.084,ALERT,210.80,302.07,60.043,1548168304,"201051344000983","174011545737251",26.88,-3.00,0,295.16,309.59,2.1,0.1,0.000,1206806.7,1206806.7,2949,0,0,0,L,1122011218,1,120.42,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1548168341,129263.00
01/22/2019 09:45,2,0.166,ALERT,210.80,296.06,60.001,1548168304,"201051344001203","174011545737251",22.17,-3.00,0,294.56,338.44,3.7,1.7,0.000,1197030.1,1197030.1,10876,0,0,0,L,1122011218,1,121.33,120.42,0002,-5,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548168343,129264.00
01/22/2019 09:45,2,0.145,ACTIVE,210.80,296.96,60.038,1548168304,"201051344001230","174011545737251",15.15,-3.50,0,294.86,298.17,2.2,0.2,0.000,1191478.0,1191478.0,10874,0,0,0,L,1122011218,1,121.10,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548168344,129265.00
01/22/2019 09:45,2,0.049,ALERT,210.57,296.66,60.043,1548168304,"201051344000646","174011545737251",31.71,-4.00,0,293.96,309.89,1.6,0.0,0.000,1186115.0,1186115.0,10869,0,0,0,L,1122011218,1,121.10,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1548168346,129266.00
01/22/2019 09:45,2,0.133,ACTIVE_NO_POWER,211.48,296.66,60.028,1548168304,"201051344000867","174011545737251",14.33,-2.50,0,294.86,299.37,1.9,0.0,0.000,1188115.3,1188115.3,34709,0,0,0,L,1122011218,1,120.65,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548168347,129267.00
01/22/2019 09:45,2,0.141,ACTIVE,211.70,296.66,59.990,1548168304,"201051344000633","174011545737251",14.99,-3.50,0,293.66,298.77,2.1,0.2,0.000,1187048.9,1187048.9,34758,0,0,0,L,1122011218,1,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548168348,129268.00
01/22/2019 09:45,2,0.098,ALERT,210.35,296.36,60.038,1548168304,"201051344000955","174011545737251",31.47,-3.50,0,294.56,314.40,3.2,1.1,0.000,1205168.6,1205168.6,10858,0,0,0,L,1122011218,1,120.42,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548168350,129269.00
01/22/2019 09:45,2,0.094,ALERT,211.03,296.06,60.043,1548168304,"201051344000648","174011545737251",31.51,-5.00,0,294.56,309.59,3.0,1.0,0.000,1195264.0,1195264.0,34672,0,0,0,L,1122011218,1,119.97,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1548168351,129270.00
01/22/2019 09:45,2,0.121,ACTIVE_NO_POWER,211.48,296.96,60.054,1548168304,"201051344000645","174011545737251",14.39,-3.00,0,295.16,299.07,1.8,0.0,0.000,1199561.9,1199561.9,34669,0,0,0,L,1122011218,1,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548168352,129271.00
01/22/2019 09:45,2,0.172,ALERT,211.03,297.87,60.043,1548168304,"201051344000569","174011545737251",22.72,-2.50,0,295.76,337.24,4.0,1.9,0.000,1216934.1,1216934.1,2930,0,0,0,L,1122011218,1,119.97,121.33,0002,-5,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548168354,129272.00
01/22/2019 09:45,2,0.238,ALERT,211.25,296.66,60.070,1548168304,"179051228000119","174011545737251",23.74,-0.50,0,293.36,341.45,5.8,3.7,0.000,3485.7,3485.7,2946,0,0,0,L,46974696,1,120.42,121.78,0000,-4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548168356,129273.00
01/22/2019 10:00,2,0.160,ALERT,211.03,298.17,59.964,1548169203,"201051344000579","174011545737251",11.97,-3.00,0,295.76,310.49,1.9,0.0,0.000,1216355.3,1216355.3,2962,0,0,0,L,1122011218,1,120.42,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548169206,129274.00
01/22/2019 10:00,2,0.176,ACTIVE,210.57,331.83,60.006,1548169203,"201051344001025","174011545737251",28.03,-2.50,0,294.56,343.25,5.0,2.9,0.004,1201046.1,1201046.1,10879,0,0,0,L,1122011218,1,120.65,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548169207,129275.00
01/22/2019 10:00,2,0.268,ALERT,210.80,333.33,60.001,1548169203,"201051344001093","174011545737251",23.93,-1.00,0,294.26,344.15,6.5,4.4,0.004,1193309.3,1193309.3,10860,0,0,0,L,1122011218,1,120.88,120.42,0002,-2,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548169208,129276.00
01/22/2019 10:00,2,0.100,ALERT,211.03,297.57,60.006,1548169203,"201051344000458","174011545737251",31.31,-2.00,0,294.86,299.67,3.2,1.1,0.000,1202661.6,1202661.6,2957,0,0,0,L,1122011218,1,120.65,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548169210,129277.00
01/22/2019 10:00,2,0.158,ALERT,210.57,296.96,59.969,1548169203,"201051344000890","174011545737251",15.49,-2.50,0,295.16,314.10,2.5,0.5,0.000,1197448.1,1197448.1,10860,0,0,0,L,1122011218,1,121.10,119.97,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548169212,129278.00
01/22/2019 10:00,2,0.123,ALERT,211.03,297.26,59.990,1548169203,"201051344000988","174011545737251",14.97,-3.00,0,292.76,298.77,1.9,0.0,0.000,937952.0,937952.0,2998,0,0,0,L,1122011218,1,120.20,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548169214,129279.00
01/22/2019 10:00,2,0.186,ACTIVE,211.25,326.42,59.996,1548169203,"201051344000582","174011545737251",26.10,-3.00,0,296.06,332.73,5.0,2.9,0.000,1177367.8,1177367.8,10828,0,0,0,L,1122011218,1,121.10,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548169215,129280.00
01/22/2019 10:00,2,0.150,ACTIVE,211.03,297.87,60.006,1548169203,"201051344000868","174011545737251",19.24,-3.00,0,295.76,299.67,3.0,0.9,0.000,1189408.0,1189408.0,34703,0,0,0,L,1122011218,1,120.20,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548169216,129281.00
01/22/2019 10:00,2,0.178,ACTIVE,211.70,298.17,59.990,1548169203,"201051344000576","174011545737251",21.81,-3.50,0,295.46,299.07,3.9,1.9,0.000,1203065.2,1203065.2,7139,0,0,0,L,1122011218,1,120.65,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548169217,129282.00
01/22/2019 10:00,2,0.129,ALERT,211.25,297.57,59.996,1548169203,"201051344001158","174011545737251",16.92,-4.00,0,294.56,299.07,2.2,0.2,0.000,1182600.8,1182600.8,2968,0,0,0,L,1122011218,1,120.42,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548169219,129283.00
01/22/2019 10:00,2,0.230,ALERT,211.25,333.93,59.990,1548169203,"201051344000917","174011545737251",25.41,0.00,0,292.76,338.14,6.0,3.9,0.013,1194270.1,1194270.1,10829,0,0,0,L,1122011218,1,121.10,120.88,0002,-4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548169220,129284.00
01/22/2019 10:00,2,0.150,ALERT,211.25,296.06,60.001,1548169203,"201051344000417","174011545737251",21.13,-3.50,0,293.96,297.87,3.2,1.2,0.000,969092.6,969092.6,10932,0,0,0,L,1122011218,1,120.88,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548169222,129285.00
01/22/2019 10:00,2,0.076,ALERT,211.03,296.36,60.038,1548169203,"201051344000685","174011545737251",30.91,-3.50,0,294.26,298.17,2.4,0.4,0.000,1198575.3,1198575.3,10865,0,0,0,L,1122011218,1,121.78,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548169224,129286.00
01/22/2019 10:00,2,0.176,ACTIVE,210.80,295.76,59.990,1548169203,"201051344000651","174011545737251",19.70,-4.00,0,293.96,297.87,3.5,1.5,0.000,1192235.8,1192235.8,10865,0,0,0,L,1122011218,1,121.33,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548169225,129287.00
01/22/2019 10:00,2,0.143,ALERT,210.80,297.87,59.996,1548169203,"201051344000594","174011545737251",16.58,-3.50,0,294.86,309.89,2.4,0.4,0.000,1207079.9,1207079.9,34677,0,0,0,L,1122011218,1,120.20,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548169227,129288.00
01/22/2019 10:00,2,0.174,ALERT,211.03,297.26,59.996,1548169203,"201051344000469","174011545737251",16.88,-4.00,0,294.26,299.37,3.0,0.9,0.000,1191395.9,1191395.9,2970,0,0,0,L,1122011218,1,119.97,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1548169229,129289.00
