ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2019 10:00,2,0.139,ACTIVE,211.03,296.96,59.990,1548169203,"201051344000585","174011545737251",19.44,-2.50,0,294.26,298.47,2.8,0.7,0.000,1206960.8,1206960.8,10900,0,0,0,L,1122011218,1,120.65,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548169230,129290.00
01/22/2019 10:00,2,0.141,ACTIVE,211.70,297.26,60.017,1548169203,"201051344000853","174011545737251",19.08,-3.00,0,294.86,299.07,2.8,0.7,0.000,1207277.2,1207277.2,2950,0,0,0,L,1122011218,1,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548169231,129291.00
01/22/2019 10:00,2,0.061,ALERT,211.03,297.87,60.006,1548169203,"201051344001145","174011545737251",32.10,-3.00,0,294.86,310.49,2.0,0.0,0.000,1206037.1,1206037.1,10838,0,0,0,L,1122011218,1,121.10,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548169232,129292.00
01/22/2019 10:00,2,0.000,ALERT,210.80,296.66,59.985,1548169203,"201051344000438","174011545737251",0.00,-4.00,0,294.86,298.77,0.0,0.0,0.000,1199940.9,1199940.9,10864,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548169234,129293.00
01/22/2019 10:00,2,0.062,ALERT,210.57,296.66,59.996,1548169203,"201051344001135","174011545737251",32.42,-3.50,0,294.86,313.50,2.1,0.1,0.000,1188109.2,1188109.2,10848,0,0,0,L,1122011218,1,120.88,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548169236,129294.00
01/22/2019 10:00,2,0.135,ALERT,211.03,297.26,59.990,1548169203,"201051344000983","174011545737251",18.53,-3.00,0,295.16,308.99,2.6,0.6,0.000,1206806.8,1206806.8,2951,0,0,0,L,1122011218,1,120.42,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1548169238,129295.00
01/22/2019 10:00,2,0.207,ACTIVE,210.80,296.36,60.012,1548169203,"201051344001203","174011545737251",20.99,-3.00,0,294.56,306.58,4.5,2.4,0.000,1197030.5,1197030.5,10878,0,0,0,L,1122011218,1,121.33,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548169239,129296.00
01/22/2019 10:00,2,0.152,ACTIVE,210.57,296.66,59.964,1548169203,"201051344001230","174011545737251",18.69,-3.00,0,295.16,298.47,2.9,0.9,0.000,1191478.1,1191478.1,10875,0,0,0,L,1122011218,1,121.10,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548169240,129297.00
01/22/2019 10:00,2,0.119,ALERT,210.35,296.36,59.990,1548169203,"201051344000646","174011545737251",15.51,-3.50,0,293.66,308.69,1.9,0.0,0.000,1186115.0,1186115.0,10871,0,0,0,L,1122011218,1,120.88,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548169242,129298.00
01/22/2019 10:00,2,0.143,ACTIVE,211.25,296.66,59.948,1548169203,"201051344000867","174011545737251",18.89,-2.50,0,294.26,299.37,2.8,0.7,0.000,1188115.3,1188115.3,34710,0,0,0,L,1122011218,1,120.65,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548169243,129299.00
01/22/2019 10:00,2,0.156,ACTIVE,211.70,297.26,59.990,1548169203,"201051344000633","174011545737251",19.44,-3.50,0,293.36,298.47,3.1,1.1,0.000,1187049.0,1187049.0,34759,0,0,0,L,1122011218,1,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548169244,129300.00
01/22/2019 10:00,2,0.098,ALERT,210.35,296.66,60.001,1548169203,"201051344000955","174011545737251",31.97,-3.50,0,294.56,308.99,3.2,1.2,0.000,1205168.8,1205168.8,10860,0,0,0,L,1122011218,1,120.42,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548169246,129301.00
01/22/2019 10:00,2,0.109,ALERT,211.25,299.97,59.996,1548169203,"201051344000648","174011545737251",27.65,-5.00,0,294.26,310.49,2.9,0.8,0.000,1195264.3,1195264.3,34674,0,0,0,L,1122011218,1,119.97,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548169247,129302.00
01/22/2019 10:00,2,0.129,ALERT,211.70,297.26,59.985,1548169203,"201051344000645","174011545737251",19.24,-2.50,0,294.86,310.19,2.5,0.5,0.000,1199562.0,1199562.0,34670,0,0,0,L,1122011218,1,120.88,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1548169249,129303.00
01/22/2019 10:00,2,0.184,ACTIVE,211.48,327.32,60.017,1548169203,"201051344000569","174011545737251",25.98,-2.00,0,296.06,333.93,4.8,2.7,0.000,1216934.6,1216934.6,2932,0,0,0,L,1122011218,1,120.20,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548169250,129304.00
01/22/2019 10:00,2,0.250,ACTIVE,211.70,320.71,60.028,1548169203,"179051228000119","174011545737251",26.52,-0.50,0,293.36,335.74,6.7,4.6,0.000,3486.7,3486.7,2948,0,0,0,L,46974696,1,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548169251,129305.00
01/22/2019 10:15,2,0.168,ALERT,211.25,298.47,60.038,1548170105,"201051344000579","174011545737251",16.10,-3.00,0,296.06,310.19,2.8,0.7,0.000,1216355.5,1216355.5,2964,0,0,0,L,1122011218,1,120.42,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1548170107,129306.00
01/22/2019 10:15,2,0.191,ALERT,210.80,332.43,60.038,1548170105,"201051344001025","174011545737251",27.15,-2.50,0,293.36,346.26,5.3,3.2,0.004,1201046.8,1201046.8,10880,0,0,0,L,1122011218,1,120.88,120.65,0002,-4,0,0,0,0,0,0,4,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548170109,129307.00
01/22/2019 10:15,2,0.252,ALERT,211.03,333.63,60.033,1548170105,"201051344001093","174011545737251",26.30,-0.50,0,294.26,346.56,6.7,4.6,0.004,1193310.3,1193310.3,10862,0,0,0,L,1122011218,1,121.10,120.65,0002,-2,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548170111,129308.00
01/22/2019 10:15,2,0.102,ALERT,211.03,297.57,60.033,1548170105,"201051344000458","174011545737251",31.51,-2.00,0,295.46,300.27,3.2,1.2,0.000,1202661.9,1202661.9,2959,0,0,0,L,1122011218,1,120.42,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548170112,129309.00
01/22/2019 10:15,2,0.166,ALERT,210.57,296.96,60.028,1548170105,"201051344000890","174011545737251",17.57,-2.50,0,294.26,314.10,3.0,1.0,0.000,1197448.3,1197448.3,10862,0,0,0,L,1122011218,1,121.10,120.20,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1548170114,129310.00
01/22/2019 10:15,2,0.127,ALERT,211.03,297.57,60.022,1548170105,"201051344000988","174011545737251",17.02,-2.50,0,293.06,298.77,2.2,0.2,0.000,937952.0,937952.0,3000,0,0,0,L,1122011218,1,120.20,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1548170116,129311.00
01/22/2019 10:15,2,0.217,ALERT,211.25,298.17,60.028,1548170105,"201051344000582","174011545737251",21.81,-3.00,0,295.46,335.74,4.8,2.7,0.000,1177368.4,1177368.4,10829,0,0,0,L,1122011218,1,121.10,121.10,0002,-4,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548170118,129312.00
01/22/2019 10:15,2,0.152,ACTIVE,211.25,298.17,60.033,1548170105,"201051344000868","174011545737251",20.71,-3.00,0,296.06,299.97,3.2,1.2,0.000,1189408.2,1189408.2,34704,0,0,0,L,1122011218,1,120.42,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548170119,129313.00
01/22/2019 10:15,2,0.193,ACTIVE,211.70,297.57,60.022,1548170105,"201051344000576","174011545737251",21.23,-3.00,0,295.76,299.37,4.2,2.1,0.000,1203065.6,1203065.6,7140,0,0,0,L,1122011218,1,120.42,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548170120,129314.00
01/22/2019 10:15,2,0.133,ALERT,211.25,297.26,60.038,1548170105,"201051344001158","174011545737251",18.81,-4.00,0,294.86,299.67,2.5,0.5,0.000,1182600.8,1182600.8,2970,0,0,0,L,1122011218,1,120.20,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1548170122,129315.00
01/22/2019 10:15,2,0.230,ACTIVE,211.03,334.24,60.028,1548170105,"201051344000917","174011545737251",25.96,0.00,0,293.36,336.94,6.1,4.0,0.009,1194271.0,1194271.0,10831,0,0,0,L,1122011218,1,121.10,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548170122,129316.00
01/22/2019 10:15,2,0.148,ALERT,211.03,296.06,60.022,1548170105,"201051344000417","174011545737251",21.21,-3.00,0,293.06,297.87,3.2,1.2,0.000,969092.9,969092.9,10934,0,0,0,L,1122011218,1,120.88,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548170124,129317.00
01/22/2019 10:15,2,0.076,ALERT,211.03,296.36,60.043,1548170105,"201051344000685","174011545737251",31.15,-3.00,0,293.36,298.47,2.4,0.4,0.000,1198575.4,1198575.4,10867,0,0,0,L,1122011218,1,121.78,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548170126,129318.00
01/22/2019 10:15,2,0.180,ACTIVE,210.80,295.76,60.022,1548170105,"201051344000651","174011545737251",20.77,-4.00,0,293.06,297.57,3.8,1.7,0.000,1192236.1,1192236.1,10866,0,0,0,L,1122011218,1,121.33,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548170127,129319.00
01/22/2019 10:15,2,0.152,ALERT,210.80,297.87,60.033,1548170105,"201051344000594","174011545737251",18.53,-3.50,0,295.16,308.99,2.9,0.8,0.000,1207080.1,1207080.1,34679,0,0,0,L,1122011218,1,120.20,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1548170129,129320.00
01/22/2019 10:15,2,0.182,ALERT,211.25,297.57,60.038,1548170105,"201051344000469","174011545737251",18.83,-3.50,0,294.26,299.07,3.5,1.4,0.000,1191396.1,1191396.1,2972,0,0,0,L,1122011218,1,119.97,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1548170131,129321.00
01/22/2019 10:15,2,0.146,ACTIVE,211.03,296.96,60.028,1548170105,"201051344000585","174011545737251",20.50,-2.00,0,293.36,298.47,3.0,1.0,0.000,1206960.9,1206960.9,10901,0,0,0,L,1122011218,1,120.65,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548170132,129322.00
01/22/2019 10:15,2,0.146,ALERT,211.70,297.26,60.012,1548170105,"201051344000853","174011545737251",20.14,-3.00,0,295.46,308.69,3.0,1.0,0.000,1207277.3,1207277.3,2951,0,0,0,L,1122011218,1,120.88,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1548170133,129323.00
01/22/2019 10:15,2,0.061,ALERT,211.03,296.96,60.001,1548170105,"201051344001145","174011545737251",32.28,-3.00,0,294.26,311.39,2.0,0.0,0.000,1206037.1,1206037.1,10840,0,0,0,L,1122011218,1,121.10,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548170135,129324.00
01/22/2019 10:15,2,0.000,ALERT,210.80,296.66,60.028,1548170105,"201051344000438","174011545737251",0.00,-3.50,0,293.96,298.47,0.0,0.0,0.000,1199940.9,1199940.9,10866,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548170137,129325.00
01/22/2019 10:15,2,0.121,ALERT,210.57,296.66,60.017,1548170105,"201051344001135","174011545737251",14.13,-3.00,0,293.96,313.80,1.7,0.0,0.000,1188109.3,1188109.3,10850,0,0,0,L,1122011218,1,120.88,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548170139,129326.00
01/22/2019 10:15,2,0.145,ALERT,210.80,296.96,60.033,1548170105,"201051344000983","174011545737251",20.18,-2.50,0,295.46,308.39,3.0,0.9,0.000,1206806.9,1206806.9,2953,0,0,0,L,1122011218,1,120.20,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1548170141,129327.00
01/22/2019 10:15,2,0.215,ACTIVE,210.80,315.90,60.028,1548170105,"201051344001203","174011545737251",21.85,-2.50,0,293.96,324.62,4.8,2.7,0.000,1197031.1,1197031.1,10879,0,0,0,L,1122011218,1,121.33,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548170142,129328.00
01/22/2019 10:15,2,0.154,ACTIVE,210.80,296.96,60.017,1548170105,"201051344001230","174011545737251",19.60,-2.50,0,293.96,298.47,3.1,1.1,0.000,1191478.2,1191478.2,10876,0,0,0,L,1122011218,1,121.10,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548170143,129329.00
01/22/2019 10:15,2,0.127,ALERT,210.57,296.36,60.017,1548170105,"201051344000646","174011545737251",17.39,-3.00,0,293.06,308.69,2.2,0.2,0.000,1186115.0,1186115.0,10873,0,0,0,L,1122011218,1,121.10,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1548170145,129330.00
01/22/2019 10:15,2,0.141,ACTIVE,211.25,296.36,60.028,1548170105,"201051344000867","174011545737251",19.64,-2.00,0,294.56,299.67,2.8,0.8,0.000,1188115.5,1188115.5,34711,0,0,0,L,1122011218,1,120.65,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548170146,129331.00
01/22/2019 10:15,2,0.164,ALERT,211.70,296.66,60.022,1548170105,"201051344000633","174011545737251",20.75,-3.00,0,293.66,309.59,3.5,1.4,0.000,1187049.2,1187049.2,34760,0,0,0,L,1122011218,1,120.88,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1548170148,129332.00
01/22/2019 10:15,2,0.098,ALERT,209.90,295.16,60.028,1548170105,"201051344000955","174011545737251",32.14,-3.00,0,293.66,309.59,3.2,1.2,0.000,1205169.1,1205169.1,10862,0,0,0,L,1122011218,1,120.42,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548170149,129333.00
01/22/2019 10:15,2,0.154,ALERT,210.80,296.06,60.017,1548170105,"201051344000648","174011545737251",14.63,-5.00,0,294.56,310.49,2.3,0.3,0.000,1195264.5,1195264.5,34676,0,0,0,L,1122011218,1,119.75,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548170151,129334.00
01/22/2019 10:15,2,0.137,ALERT,211.48,296.96,60.022,1548170105,"201051344000645","174011545737251",20.77,-2.50,0,295.16,310.49,2.9,0.9,0.000,1199562.0,1199562.0,34672,0,0,0,L,1122011218,1,120.65,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1548170153,129335.00
01/22/2019 10:15,2,0.188,ALERT,211.25,333.33,60.028,1548170105,"201051344000569","174011545737251",26.90,-2.00,0,295.76,351.07,5.2,3.0,0.004,1216935.2,1216935.2,2933,0,0,0,L,1122011218,1,119.97,121.55,0002,-4,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548170155,129336.00
01/22/2019 10:15,2,0.252,ALERT,211.48,342.95,60.017,1548170105,"179051228000119","174011545737251",28.29,0.00,0,293.66,344.45,7.3,5.1,0.000,3487.8,3487.8,2949,0,0,0,L,46974696,1,120.65,121.78,0000,-3,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548170157,129337.00
01/22/2019 10:30,2,0.189,ACTIVE,211.25,298.17,59.959,1548171004,"201051344000579","174011545737251",21.73,-2.50,0,296.06,300.27,4.2,2.1,0.000,1216355.8,1216355.8,2966,0,0,0,L,1122011218,1,120.42,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171005,129338.00
01/22/2019 10:30,2,0.211,ACTIVE,210.57,331.83,60.012,1548171004,"201051344001025","174011545737251",29.92,-1.50,0,294.56,335.74,6.4,4.3,0.013,1201047.6,1201047.6,10882,0,0,0,L,1122011218,1,120.65,120.42,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171006,129339.00
01/22/2019 10:30,2,0.275,ACTIVE,210.80,333.03,59.985,1548171004,"201051344001093","174011545737251",29.24,0.00,0,294.86,336.04,8.2,5.9,0.013,1193311.5,1193311.5,10864,0,0,0,L,1122011218,1,121.10,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171007,129340.00
01/22/2019 10:30,2,0.162,ALERT,211.03,297.57,60.006,1548171004,"201051344000458","174011545737251",20.44,-1.50,0,295.46,299.97,3.4,1.3,0.000,1202662.2,1202662.2,2961,0,0,0,L,1122011218,1,120.42,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1548171009,129341.00
01/22/2019 10:30,2,0.182,ACTIVE,210.35,296.36,60.017,1548171004,"201051344000890","174011545737251",22.11,-2.00,0,294.26,299.37,4.1,2.0,0.000,1197448.6,1197448.6,10864,0,0,0,L,1122011218,1,120.88,119.97,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171010,129342.00
01/22/2019 10:30,2,0.146,ACTIVE,210.80,297.26,60.006,1548171004,"201051344000988","174011545737251",19.48,-2.50,0,293.06,298.77,2.9,0.9,0.000,937952.1,937952.1,3002,0,0,0,L,1122011218,1,119.97,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171011,129343.00
01/22/2019 10:30,2,0.223,ACTIVE,211.25,333.33,60.006,1548171004,"201051344000582","174011545737251",28.19,-2.00,0,295.76,351.37,6.4,4.2,0.009,1177369.2,1177369.2,10831,0,0,0,L,1122011218,1,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171012,129344.00
01/22/2019 10:30,2,0.172,ACTIVE,211.25,317.10,60.006,1548171004,"201051344000868","174011545737251",24.51,-2.50,0,295.46,333.03,4.3,2.2,0.000,1189408.5,1189408.5,34705,0,0,0,L,1122011218,1,120.42,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171013,129345.00
01/22/2019 10:30,2,0.209,ACTIVE,211.70,334.84,60.001,1548171004,"201051344000576","174011545737251",27.08,-2.50,0,295.46,353.17,5.8,3.6,0.004,1203066.3,1203066.3,7141,0,0,0,L,1122011218,1,120.65,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171013,129346.00
01/22/2019 10:30,2,0.166,ACTIVE,211.25,297.26,60.006,1548171004,"201051344001158","174011545737251",20.91,-3.50,0,295.16,298.47,3.5,1.5,0.000,1182601.0,1182601.0,2972,0,0,0,L,1122011218,1,120.20,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171014,129347.00
01/22/2019 10:30,2,0.242,ALERT,211.03,333.63,60.017,1548171004,"201051344000917","174011545737251",30.42,0.50,0,293.96,336.94,7.5,5.3,0.018,1194272.0,1194272.0,10832,0,0,0,L,1122011218,1,120.88,120.88,0002,-3,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171016,129348.00
01/22/2019 10:30,2,0.215,ALERT,210.80,295.76,60.012,1548171004,"201051344000417","174011545737251",19.32,-3.00,0,293.06,297.57,4.2,2.1,0.000,969093.3,969093.3,10936,0,0,0,L,1122011218,1,120.88,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1548171018,129349.00
01/22/2019 10:30,2,0.078,ALERT,210.80,296.06,59.975,1548171004,"201051344000685","174011545737251",31.99,-3.00,0,293.66,308.99,2.6,0.6,0.000,1198575.5,1198575.5,10869,0,0,0,L,1122011218,1,121.55,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548171020,129350.00
01/22/2019 10:30,2,0.195,ALERT,210.80,296.06,60.017,1548171004,"201051344000651","174011545737251",23.42,-3.50,0,293.36,332.43,4.7,2.6,0.000,1192236.6,1192236.6,10867,0,0,0,L,1122011218,1,121.33,120.20,0002,-4,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171022,129351.00
01/22/2019 10:30,2,0.168,ACTIVE,210.80,297.87,60.012,1548171004,"201051344000594","174011545737251",22.64,-3.50,0,295.16,299.37,3.9,1.8,0.000,1207080.4,1207080.4,34681,0,0,0,L,1122011218,1,120.20,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171023,129352.00
01/22/2019 10:30,2,0.197,ACTIVE,211.25,297.26,60.012,1548171004,"201051344000469","174011545737251",22.88,-3.50,0,294.56,298.77,4.6,2.5,0.000,1191396.5,1191396.5,2974,0,0,0,L,1122011218,1,119.97,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171024,129353.00
01/22/2019 10:30,2,0.172,ACTIVE,210.80,296.66,60.028,1548171004,"201051344000585","174011545737251",22.28,-2.00,0,293.36,301.77,3.9,1.8,0.000,1206961.2,1206961.2,10902,0,0,0,L,1122011218,1,120.65,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171024,129354.00
01/22/2019 10:30,2,0.170,ACTIVE,211.70,297.57,60.028,1548171004,"201051344000853","174011545737251",22.80,-2.50,0,295.46,325.22,3.9,1.9,0.000,1207277.6,1207277.6,2953,0,0,0,L,1122011218,1,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171025,129355.00
01/22/2019 10:30,2,0.123,ALERT,210.80,296.36,60.065,1548171004,"201051344001145","174011545737251",15.86,-2.50,0,294.26,315.30,2.0,0.0,0.000,1206037.1,1206037.1,10842,0,0,0,L,1122011218,1,120.88,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548171027,129356.00
01/22/2019 10:30,2,0.098,ALERT,210.80,296.06,60.006,1548171004,"201051344000438","174011545737251",32.28,-3.50,0,293.96,307.78,3.2,1.2,0.000,1199941.0,1199941.0,10868,0,0,0,L,1122011218,1,121.10,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1548171029,129357.00
01/22/2019 10:30,2,0.137,ACTIVE,210.35,296.36,60.006,1548171004,"201051344001135","174011545737251",20.71,-2.50,0,293.66,298.77,2.9,0.9,0.000,1188109.3,1188109.3,10852,0,0,0,L,1122011218,1,120.88,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171030,129358.00
01/22/2019 10:30,2,0.164,ACTIVE,211.03,297.57,59.990,1548171004,"201051344000983","174011545737251",23.32,-2.50,0,295.16,299.37,3.9,1.9,0.000,1206807.2,1206807.2,2955,0,0,0,L,1122011218,1,120.42,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171031,129359.00
01/22/2019 10:30,2,0.230,ALERT,211.03,332.73,60.017,1548171004,"201051344001203","174011545737251",25.68,-2.00,0,294.86,338.74,6.0,3.9,0.009,1197031.8,1197031.8,10880,0,0,0,L,1122011218,1,121.55,120.20,0002,-4,0,0,0,0,0,0,4,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171033,129360.00
01/22/2019 10:30,2,0.172,ACTIVE,210.80,296.96,59.996,1548171004,"201051344001230","174011545737251",22.22,-2.00,0,293.96,298.17,3.9,1.8,0.000,1191478.5,1191478.5,10877,0,0,0,L,1122011218,1,121.10,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171034,129361.00
01/22/2019 10:30,2,0.145,ACTIVE,210.35,296.36,59.985,1548171004,"201051344000646","174011545737251",21.63,-3.00,0,293.06,297.87,3.2,1.1,0.000,1186115.1,1186115.1,10875,0,0,0,L,1122011218,1,121.10,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171035,129362.00
01/22/2019 10:30,2,0.162,ACTIVE,211.48,296.96,60.001,1548171004,"201051344000867","174011545737251",22.92,-2.00,0,294.26,299.07,3.8,1.7,0.000,1188115.7,1188115.7,34712,0,0,0,L,1122011218,1,120.65,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171036,129363.00
01/22/2019 10:30,2,0.199,ACTIVE,211.93,297.26,60.028,1548171004,"201051344000633","174011545737251",21.77,-3.00,0,293.36,298.47,4.5,2.4,0.000,1187049.6,1187049.6,34762,0,0,0,L,1122011218,1,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171037,129364.00
01/22/2019 10:30,2,0.170,ALERT,210.35,296.36,60.012,1548171004,"201051344000955","174011545737251",17.63,-2.50,0,292.76,315.00,3.1,1.0,0.000,1205169.4,1205169.4,10864,0,0,0,L,1122011218,1,120.42,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548171038,129365.00
01/22/2019 10:30,2,0.172,ACTIVE,211.25,296.36,60.017,1548171004,"201051344000648","174011545737251",20.65,-4.00,0,293.96,298.77,3.6,1.6,0.000,1195264.7,1195264.7,34678,0,0,0,L,1122011218,1,119.97,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171040,129366.00
01/22/2019 10:30,2,0.156,ACTIVE,211.48,297.57,60.012,1548171004,"201051344000645","174011545737251",24.07,-2.50,0,295.16,298.77,3.9,1.8,0.000,1199562.3,1199562.3,34674,0,0,0,L,1122011218,1,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171041,129367.00
01/22/2019 10:30,2,0.215,ACTIVE,211.25,333.63,60.028,1548171004,"201051344000569","174011545737251",29.04,-1.00,0,295.76,341.15,6.3,4.2,0.013,1216936.1,1216936.1,2935,0,0,0,L,1122011218,1,120.20,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171042,129368.00
01/22/2019 10:30,2,0.275,ACTIVE,211.48,336.94,60.022,1548171004,"179051228000119","174011545737251",30.45,1.00,0,293.36,348.06,8.5,6.3,0.009,3489.1,3489.1,2951,0,0,0,L,46974696,1,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171043,129369.00
01/22/2019 10:45,2,0.164,ALERT,210.80,296.96,60.022,1548171904,"201051344000579","174011545737251",14.91,-2.50,0,295.76,310.49,2.5,0.5,0.000,1216356.1,1216356.1,2967,0,0,0,L,1122011218,1,120.42,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1548171906,129370.00
01/22/2019 10:45,2,0.186,ACTIVE,210.12,330.93,59.975,1548171904,"201051344001025","174011545737251",26.68,-1.50,0,311.99,354.37,5.1,3.0,0.000,1201048.5,1201048.5,10883,0,0,0,L,1122011218,1,120.42,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171907,129371.00
01/22/2019 10:45,2,0.238,ACTIVE,210.35,332.73,60.006,1548171904,"201051344001093","174011545737251",26.86,0.00,0,320.71,342.65,6.5,4.3,0.000,1193312.7,1193312.7,10865,0,0,0,L,1122011218,1,120.65,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171908,129372.00
01/22/2019 10:45,2,0.100,ALERT,210.80,296.36,60.022,1548171904,"201051344000458","174011545737251",31.37,-1.00,0,294.86,301.17,3.2,1.2,0.000,1202662.4,1202662.4,2963,0,0,0,L,1122011218,1,120.42,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1548171910,129373.00
01/22/2019 10:45,2,0.164,ACTIVE,210.12,296.36,60.022,1548171904,"201051344000890","174011545737251",16.94,-1.50,0,294.86,298.77,2.8,0.8,0.000,1197448.9,1197448.9,10865,0,0,0,L,1122011218,1,120.88,119.75,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171911,129374.00
01/22/2019 10:45,2,0.125,ACTIVE,210.80,296.36,60.012,1548171904,"201051344000988","174011545737251",16.46,-2.50,0,292.16,299.07,2.1,0.1,0.000,937952.2,937952.2,3003,0,0,0,L,1122011218,1,120.20,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171911,129375.00
01/22/2019 10:45,2,0.180,ALERT,210.80,325.22,60.017,1548171904,"201051344000582","174011545737251",26.00,-2.00,0,295.76,338.74,4.8,2.7,0.000,1177369.9,1177369.9,10832,0,0,0,L,1122011218,1,120.88,120.65,0002,-4,0,0,0,0,0,0,5,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171913,129376.00
01/22/2019 10:45,2,0.152,ALERT,210.57,296.96,60.033,1548171904,"201051344000868","174011545737251",20.28,-2.50,0,295.76,333.63,3.2,1.1,0.000,1189408.9,1189408.9,34706,0,0,0,L,1122011218,1,120.20,121.10,0002,-5,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171915,129377.00
01/22/2019 10:45,2,0.178,ALERT,211.25,296.96,59.985,1548171904,"201051344000576","174011545737251",22.07,-2.50,0,295.16,337.84,4.0,1.9,0.000,1203066.9,1203066.9,7142,0,0,0,L,1122011218,1,120.65,120.88,0002,-5,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171917,129378.00
01/22/2019 10:45,2,0.131,ACTIVE,211.03,296.66,60.017,1548171904,"201051344001158","174011545737251",18.27,-3.00,0,294.26,299.07,2.4,0.4,0.000,1182601.2,1182601.2,2973,0,0,0,L,1122011218,1,120.42,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171918,129379.00
01/22/2019 10:45,2,0.201,ACTIVE,210.57,333.03,60.022,1548171904,"201051344000917","174011545737251",27.89,0.50,0,326.12,339.04,5.7,3.6,0.013,1194273.0,1194273.0,10834,0,0,0,L,1122011218,1,120.65,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171919,129380.00
01/22/2019 10:45,2,0.145,ALERT,210.57,295.46,60.022,1548171904,"201051344000417","174011545737251",21.09,-2.50,0,293.66,297.26,3.1,1.1,0.000,969093.6,969093.6,10938,0,0,0,L,1122011218,1,120.65,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1548171921,129381.00
01/22/2019 10:45,2,0.076,ALERT,210.57,295.76,60.017,1548171904,"201051344000685","174011545737251",31.01,-2.50,0,293.96,309.29,2.4,0.4,0.000,1198575.6,1198575.6,10871,0,0,0,L,1122011218,1,121.33,120.20,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548171922,129382.00
01/22/2019 10:45,2,0.176,ACTIVE,210.35,295.16,60.033,1548171904,"201051344000651","174011545737251",20.22,-3.00,0,293.66,297.87,3.6,1.5,0.000,1192237.0,1192237.0,10869,0,0,0,L,1122011218,1,120.88,119.97,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171923,129383.00
01/22/2019 10:45,2,0.146,ACTIVE,210.35,296.66,60.022,1548171904,"201051344000594","174011545737251",17.97,-3.00,0,294.86,299.67,2.7,0.7,0.000,1207080.6,1207080.6,34682,0,0,0,L,1122011218,1,120.20,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171924,129384.00
01/22/2019 10:45,2,0.178,ACTIVE,210.80,296.36,60.006,1548171904,"201051344000469","174011545737251",18.23,-3.00,0,293.96,299.37,3.3,1.2,0.000,1191396.9,1191396.9,2975,0,0,0,L,1122011218,1,119.97,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171925,129385.00
01/22/2019 10:45,2,0.143,ACTIVE,210.35,296.36,60.028,1548171904,"201051344000585","174011545737251",19.92,-1.50,0,293.96,298.17,2.9,0.9,0.000,1206961.5,1206961.5,10903,0,0,0,L,1122011218,1,120.20,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171926,129386.00
01/22/2019 10:45,2,0.145,ACTIVE,211.48,296.36,60.028,1548171904,"201051344000853","174011545737251",19.72,-2.00,0,294.86,299.67,2.9,0.9,0.000,1207277.9,1207277.9,2954,0,0,0,L,1122011218,1,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171927,129387.00
01/22/2019 10:45,2,0.062,ALERT,210.35,296.06,60.033,1548171904,"201051344001145","174011545737251",32.12,-2.50,0,294.56,315.60,2.1,0.1,0.000,1206037.1,1206037.1,10844,0,0,0,L,1122011218,1,120.65,120.20,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548171929,129388.00
01/22/2019 10:45,2,0.098,ALERT,210.35,296.06,60.033,1548171904,"201051344000438","174011545737251",31.33,-3.00,0,294.26,308.99,3.1,1.1,0.000,1199941.3,1199941.3,10870,0,0,0,L,1122011218,1,120.88,120.20,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548171931,129389.00
01/22/2019 10:45,2,0.117,ALERT,209.90,295.76,60.022,1548171904,"201051344001135","174011545737251",13.20,-2.50,0,294.56,311.69,1.6,0.0,0.000,1188109.4,1188109.4,10853,0,0,0,L,1122011218,1,120.42,120.20,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1548171933,129390.00
01/22/2019 10:45,2,0.145,ACTIVE,210.57,296.96,60.022,1548171904,"201051344000983","174011545737251",19.76,-2.00,0,295.16,299.97,2.9,0.9,0.000,1206807.4,1206807.4,2956,0,0,0,L,1122011218,1,120.20,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171934,129391.00
01/22/2019 10:45,2,0.188,ALERT,210.35,316.80,60.028,1548171904,"201051344001203","174011545737251",23.74,-1.50,0,294.56,339.04,4.5,2.5,0.000,1197032.5,1197032.5,10882,0,0,0,L,1122011218,1,121.10,119.97,0002,-4,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171936,129392.00
01/22/2019 10:45,2,0.152,ACTIVE,210.12,296.36,60.022,1548171904,"201051344001230","174011545737251",19.20,-2.00,0,294.56,297.87,3.0,0.9,0.000,1191478.8,1191478.8,10878,0,0,0,L,1122011218,1,120.88,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171937,129393.00
01/22/2019 10:45,2,0.123,ACTIVE,209.90,295.76,60.028,1548171904,"201051344000646","174011545737251",17.04,-2.50,0,293.66,297.87,2.1,0.2,0.000,1186115.2,1186115.2,10876,0,0,0,L,1122011218,1,120.88,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171938,129394.00
01/22/2019 10:45,2,0.141,ACTIVE,211.03,296.36,60.028,1548171904,"201051344000867","174011545737251",19.34,-1.50,0,294.26,299.67,2.8,0.8,0.000,1188116.0,1188116.0,34713,0,0,0,L,1122011218,1,120.65,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171939,129395.00
01/22/2019 10:45,2,0.162,ACTIVE,211.70,296.66,60.033,1548171904,"201051344000633","174011545737251",20.36,-2.50,0,293.36,299.07,3.4,1.3,0.000,1187050.0,1187050.0,34763,0,0,0,L,1122011218,1,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171940,129396.00
01/22/2019 10:45,2,0.096,ALERT,209.67,295.76,60.022,1548171904,"201051344000955","174011545737251",32.03,-2.50,0,294.26,315.30,3.2,1.1,0.000,1205169.6,1205169.6,10866,0,0,0,L,1122011218,1,120.20,120.20,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1548171942,129397.00
01/22/2019 10:45,2,0.152,ALERT,211.03,295.46,60.022,1548171904,"201051344000648","174011545737251",13.99,-4.00,0,294.26,309.59,2.2,0.2,0.000,1195264.9,1195264.9,34679,0,0,0,L,1122011218,1,119.97,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1548171944,129398.00
01/22/2019 10:45,2,0.143,ACTIVE,211.25,296.36,60.043,1548171904,"201051344000645","174011545737251",19.20,-2.00,0,294.86,299.37,2.8,0.8,0.000,1199562.6,1199562.6,34675,0,0,0,L,1122011218,1,120.65,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171945,129399.00
01/22/2019 10:45,2,0.184,ALERT,211.03,336.94,60.017,1548171904,"201051344000569","174011545737251",26.66,-1.00,0,295.76,355.58,5.0,2.9,0.000,1216936.8,1216936.8,2936,0,0,0,L,1122011218,1,120.20,120.88,0002,-3,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171946,129400.00
01/22/2019 10:45,2,0.248,ALERT,211.48,330.03,60.022,1548171904,"179051228000119","174011545737251",27.25,1.00,0,293.36,340.25,6.9,4.7,0.000,3490.3,3490.3,2952,0,0,0,L,46974696,1,120.88,121.55,0000,-2,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548171948,129401.00
01/22/2019 11:00,2,0.209,ACTIVE,210.80,299.37,60.049,1548172804,"201051344000579","174011545737251",23.87,-2.00,0,295.16,300.27,5.1,3.0,0.000,1216356.5,1216356.5,2969,0,0,0,L,1122011218,1,120.20,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548172805,129402.00
01/22/2019 11:00,2,0.238,ALERT,210.35,332.13,60.043,1548172804,"201051344001025","174011545737251",30.57,-1.00,0,293.36,348.06,7.4,5.2,0.018,1201049.4,1201049.4,10884,0,0,0,L,1122011218,1,120.42,120.42,0002,-3,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548172807,129403.00
01/22/2019 11:00,2,0.295,ALERT,210.35,334.84,60.070,1548172804,"201051344001093","174011545737251",30.87,0.00,0,293.96,336.94,9.3,7.0,0.022,1193314.0,1193314.0,10866,0,0,0,L,1122011218,1,120.65,120.42,0002,-1,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548172809,129404.00
01/22/2019 11:00,2,0.178,ALERT,210.57,297.87,60.043,1548172804,"201051344000458","174011545737251",22.96,-1.00,0,294.26,299.97,4.2,2.1,0.000,1202662.6,1202662.6,2965,0,0,0,L,1122011218,1,120.42,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1548172810,129405.00
01/22/2019 11:00,2,0.195,ACTIVE,210.35,318.91,60.054,1548172804,"201051344000890","174011545737251",25.37,-1.50,0,293.96,332.13,5.0,2.9,0.000,1197449.3,1197449.3,10866,0,0,0,L,1122011218,1,120.88,119.75,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548172811,129406.00
01/22/2019 11:00,2,0.170,ACTIVE,210.57,297.26,60.049,1548172804,"201051344000988","174011545737251",19.80,-2.50,0,292.16,298.77,3.4,1.3,0.000,937952.4,937952.4,3004,0,0,0,L,1122011218,1,119.97,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548172812,129407.00
01/22/2019 11:00,2,0.246,ACTIVE,210.80,333.33,60.043,1548172804,"201051344000582","174011545737251",29.58,-2.00,0,294.56,350.47,7.4,5.2,0.018,1177370.9,1177370.9,10834,0,0,0,L,1122011218,1,120.88,120.65,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548172813,129408.00
01/22/2019 11:00,2,0.188,ACTIVE,210.80,333.93,60.054,1548172804,"201051344000868","174011545737251",27.06,-2.00,0,295.16,354.97,5.2,3.1,0.009,1189409.3,1189409.3,34708,0,0,0,L,1122011218,1,120.20,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548172814,129409.00
01/22/2019 11:00,2,0.232,ALERT,211.25,335.14,60.043,1548172804,"201051344000576","174011545737251",28.31,-2.00,0,294.56,351.07,6.7,4.5,0.013,1203067.6,1203067.6,7144,0,0,0,L,1122011218,1,120.65,120.88,0002,-5,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548172816,129410.00
01/22/2019 11:00,2,0.191,ACTIVE,210.80,297.87,60.043,1548172804,"201051344001158","174011545737251",21.75,-3.00,0,295.46,309.89,4.2,2.1,0.000,1182601.5,1182601.5,2975,0,0,0,L,1122011218,1,120.20,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548172818,129411.00
01/22/2019 11:00,2,0.271,ALERT,210.57,345.06,60.043,1548172804,"201051344000917","174011545737251",31.91,0.50,0,293.06,354.97,8.8,6.6,0.035,1194274.2,1194274.2,10835,0,0,0,L,1122011218,1,120.65,120.65,0002,-3,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548172819,129412.00
01/22/2019 11:00,2,0.219,ALERT,210.35,295.46,60.043,1548172804,"201051344000417","174011545737251",20.85,-2.50,0,293.36,296.96,4.6,2.5,0.000,969094.0,969094.0,10940,0,0,0,L,1122011218,1,120.42,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1548172821,129413.00
01/22/2019 11:00,2,0.148,ALERT,210.57,295.76,60.017,1548172804,"201051344000685","174011545737251",18.96,-2.50,0,293.66,309.29,2.9,0.8,0.000,1198575.7,1198575.7,10873,0,0,0,L,1122011218,1,121.33,120.20,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548172823,129414.00
01/22/2019 11:00,2,0.252,ACTIVE,210.35,338.44,60.043,1548172804,"201051344000651","174011545737251",23.16,-3.00,0,293.66,342.65,5.9,3.8,0.000,1192237.6,1192237.6,10870,0,0,0,L,1122011218,1,121.10,119.75,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548172824,129415.00
01/22/2019 11:00,2,0.184,ACTIVE,210.35,338.44,60.043,1548172804,"201051344000594","174011545737251",27.25,-2.50,0,293.96,339.04,5.1,3.0,0.000,1207081.0,1207081.0,34683,0,0,0,L,1122011218,1,120.20,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548172825,129416.00
01/22/2019 11:00,2,0.211,ACTIVE,210.80,333.93,60.043,1548172804,"201051344000469","174011545737251",27.04,-3.00,0,293.66,348.36,5.8,3.7,0.000,1191397.5,1191397.5,2976,0,0,0,L,1122011218,1,119.97,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548172826,129417.00
01/22/2019 11:00,2,0.184,ACTIVE,210.57,333.03,60.065,1548172804,"201051344000585","174011545737251",26.84,-1.50,0,293.66,348.96,5.0,2.9,0.000,1206961.9,1206961.9,10904,0,0,0,L,1122011218,1,120.42,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548172827,129418.00
01/22/2019 11:00,2,0.186,ACTIVE,211.48,335.14,60.049,1548172804,"201051344000853","174011545737251",26.78,-1.50,0,294.56,352.57,5.1,3.0,0.004,1207278.3,1207278.3,2955,0,0,0,L,1122011218,1,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548172828,129419.00
01/22/2019 11:00,2,0.135,ALERT,210.57,296.36,60.049,1548172804,"201051344001145","174011545737251",20.85,-2.50,0,293.96,315.90,2.9,0.9,0.000,1206037.2,1206037.2,10846,0,0,0,L,1122011218,1,120.65,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548172830,129420.00
01/22/2019 11:00,2,0.170,ALERT,210.35,295.76,60.049,1548172804,"201051344000438","174011545737251",18.07,-3.00,0,293.96,315.30,3.1,1.1,0.000,1199941.5,1199941.5,10872,0,0,0,L,1122011218,1,120.88,120.20,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548172832,129421.00
01/22/2019 11:00,2,0.154,ACTIVE,209.90,296.36,60.054,1548172804,"201051344001135","174011545737251",23.10,-2.00,0,293.96,298.17,3.6,1.6,0.000,1188109.5,1188109.5,10855,0,0,0,L,1122011218,1,120.42,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548172833,129422.00
01/22/2019 11:00,2,0.180,ACTIVE,210.80,333.03,60.043,1548172804,"201051344000983","174011545737251",27.39,-1.50,0,295.16,349.26,5.0,2.9,0.000,1206807.8,1206807.8,2957,0,0,0,L,1122011218,1,120.42,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548172833,129423.00
01/22/2019 11:00,2,0.248,ACTIVE,210.57,332.73,60.059,1548172804,"201051344001203","174011545737251",27.85,-1.50,0,293.66,349.86,7.0,4.8,0.018,1197033.3,1197033.3,10884,0,0,0,L,1122011218,1,121.33,119.97,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548172834,129424.00
01/22/2019 11:00,2,0.186,ACTIVE,210.35,332.43,60.070,1548172804,"201051344001230","174011545737251",26.02,-1.50,0,294.26,348.66,4.9,2.8,0.009,1191479.2,1191479.2,10879,0,0,0,L,1122011218,1,121.10,119.97,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548172835,129425.00
01/22/2019 11:00,2,0.160,ACTIVE,209.90,303.88,60.043,1548172804,"201051344000646","174011545737251",24.17,-2.00,0,293.66,304.18,3.9,1.9,0.000,1186115.4,1186115.4,10877,0,0,0,L,1122011218,1,120.88,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548172836,129426.00
01/22/2019 11:00,2,0.201,ACTIVE,211.03,318.00,60.043,1548172804,"201051344000867","174011545737251",22.82,-1.50,0,293.66,333.93,4.7,2.6,0.000,1188116.3,1188116.3,34714,0,0,0,L,1122011218,1,120.88,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548172837,129427.00
01/22/2019 11:00,2,0.201,ACTIVE,211.48,335.74,60.054,1548172804,"201051344000633","174011545737251",27.89,-2.00,0,293.06,351.67,5.8,3.6,0.009,1187050.5,1187050.5,34764,0,0,0,L,1122011218,1,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548172838,129428.00
01/22/2019 11:00,2,0.188,ALERT,209.67,295.76,60.054,1548172804,"201051344000955","174011545737251",20.63,-2.00,0,293.96,316.50,4.0,1.9,0.000,1205169.9,1205169.9,10868,0,0,0,L,1122011218,1,119.97,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1548172840,129429.00
01/22/2019 11:00,2,0.188,ACTIVE,210.57,296.66,60.059,1548172804,"201051344000648","174011545737251",23.18,-4.00,0,293.66,299.07,4.4,2.3,0.000,1195265.2,1195265.2,34681,0,0,0,L,1122011218,1,119.97,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548172841,129430.00
01/22/2019 11:00,2,0.205,ACTIVE,211.25,333.93,60.049,1548172804,"201051344000645","174011545737251",24.95,-1.50,0,294.26,349.86,5.2,3.1,0.004,1199563.0,1199563.0,34676,0,0,0,L,1122011218,1,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548172842,129431.00
01/22/2019 11:00,2,0.242,ACTIVE,210.80,333.33,60.033,1548172804,"201051344000569","174011545737251",30.47,-0.50,0,294.86,338.14,7.5,5.3,0.018,1216937.8,1216937.8,2938,0,0,0,L,1122011218,1,119.97,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548172843,129432.00
