ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2019 11:00,2,0.297,ACTIVE,211.03,343.55,60.043,1548172804,"179051228000119","174011545737251",32.20,1.50,0,293.06,352.27,9.7,7.5,0.022,3491.8,3491.8,2954,0,0,0,L,46974696,1,120.42,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548172844,129433.00
01/22/2019 11:15,2,0.211,ACTIVE,210.80,333.63,60.006,1548173704,"201051344000579","174011545737251",26.92,-1.00,0,296.36,339.95,5.8,3.7,0.000,1216357.5,1216357.5,2970,0,0,0,L,1122011218,1,120.20,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548173705,129434.00
01/22/2019 11:15,2,0.244,ACTIVE,210.35,354.67,59.969,1548173704,"201051344001025","174011545737251",33.02,-0.50,0,327.92,364.59,8.2,6.0,0.018,1201050.9,1201050.9,10886,0,0,0,L,1122011218,1,120.42,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548173706,129435.00
01/22/2019 11:15,2,0.314,ACTIVE,210.57,343.25,60.001,1548173704,"201051344001093","174011545737251",31.73,0.50,0,327.02,361.59,10.1,7.8,0.027,1193316.0,1193316.0,10868,0,0,0,L,1122011218,1,120.65,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548173707,129436.00
01/22/2019 11:15,2,0.188,ALERT,210.57,315.60,60.006,1548173704,"201051344000458","174011545737251",25.11,0.00,0,295.46,348.06,4.8,2.7,0.000,1202663.3,1202663.3,2967,0,0,0,L,1122011218,1,120.20,120.65,0002,-3,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548173709,129437.00
01/22/2019 11:15,2,0.205,ALERT,210.35,332.43,60.006,1548173704,"201051344000890","174011545737251",27.10,-0.50,0,294.56,340.85,5.6,3.5,0.000,1197450.2,1197450.2,10867,0,0,0,L,1122011218,1,120.88,119.75,0002,-1,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548173711,129438.00
01/22/2019 11:15,2,0.174,ALERT,210.35,297.57,60.022,1548173704,"201051344000988","174011545737251",20.18,-1.50,0,293.06,333.63,3.6,1.5,0.000,937952.7,937952.7,3005,0,0,0,L,1122011218,1,119.75,121.10,0002,-4,0,0,0,0,0,0,6,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548173713,129439.00
01/22/2019 11:15,2,0.254,ACTIVE,211.03,339.65,59.996,1548173704,"201051344000582","174011545737251",31.37,-1.50,0,327.02,353.47,8.1,5.9,0.018,1177372.4,1177372.4,10835,0,0,0,L,1122011218,1,120.88,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548173714,129440.00
01/22/2019 11:15,2,0.199,ALERT,210.80,334.24,60.012,1548173704,"201051344000868","174011545737251",27.81,-1.50,0,295.46,336.94,5.7,3.5,0.009,1189410.2,1189410.2,34709,0,0,0,L,1122011218,1,120.20,121.10,0002,-4,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548173716,129441.00
01/22/2019 11:15,2,0.270,ACTIVE,211.03,335.14,60.006,1548173704,"201051344000576","174011545737251",25.96,-1.50,0,294.86,338.44,7.1,4.9,0.004,1203068.9,1203068.9,7146,0,0,0,L,1122011218,1,120.42,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548173717,129442.00
01/22/2019 11:15,2,0.195,ACTIVE,210.80,333.33,60.054,1548173704,"201051344001158","174011545737251",24.49,-2.00,0,295.46,351.37,4.9,2.8,0.004,1182602.2,1182602.2,2976,0,0,0,L,1122011218,1,120.20,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548173718,129443.00
01/22/2019 11:15,2,0.291,ACTIVE,210.80,339.34,60.012,1548173704,"201051344000917","174011545737251",31.29,1.00,0,328.82,361.59,9.2,7.0,0.035,1194276.1,1194276.1,10837,0,0,0,L,1122011218,1,120.65,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548173719,129444.00
01/22/2019 11:15,2,0.217,ACTIVE,210.80,296.06,60.012,1548173704,"201051344000417","174011545737251",21.13,-1.50,0,293.96,297.26,4.7,2.6,0.000,969094.6,969094.6,10942,0,0,0,L,1122011218,1,120.65,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548173719,129445.00
01/22/2019 11:15,2,0.154,ACTIVE,210.57,296.66,60.012,1548173704,"201051344000685","174011545737251",20.75,-1.50,0,293.66,297.87,3.3,1.2,0.000,1198576.0,1198576.0,10875,0,0,0,L,1122011218,1,121.33,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548173720,129446.00
01/22/2019 11:15,2,0.219,ALERT,210.57,333.33,59.996,1548173704,"201051344000651","174011545737251",28.11,-2.00,0,293.36,338.74,6.2,4.1,0.013,1192238.7,1192238.7,10871,0,0,0,L,1122011218,1,121.10,119.97,0002,-4,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548173722,129447.00
01/22/2019 11:15,2,0.189,ALERT,210.35,333.63,59.990,1548173704,"201051344000594","174011545737251",27.59,-1.50,0,295.46,338.74,5.3,3.2,0.009,1207081.8,1207081.8,34684,0,0,0,L,1122011218,1,120.20,120.42,0002,-4,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548173724,129448.00
01/22/2019 11:15,2,0.227,ALERT,210.80,333.63,60.022,1548173704,"201051344000469","174011545737251",26.82,-2.00,0,294.56,339.95,6.2,4.1,0.009,1191398.5,1191398.5,2977,0,0,0,L,1122011218,1,119.97,121.33,0002,-5,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548173726,129449.00
01/22/2019 11:15,2,0.207,ALERT,210.80,333.33,60.022,1548173704,"201051344000585","174011545737251",25.82,-0.50,0,293.66,336.34,5.4,3.3,0.000,1206962.7,1206962.7,10905,0,0,0,L,1122011218,1,120.42,120.88,0002,-4,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548173728,129450.00
01/22/2019 11:15,2,0.205,ALERT,211.25,335.14,60.028,1548173704,"201051344000853","174011545737251",26.38,-1.00,0,294.86,339.04,5.5,3.4,0.004,1207279.1,1207279.1,2956,0,0,0,L,1122011218,1,120.88,121.10,0002,-1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548173730,129451.00
01/22/2019 11:15,2,0.141,ACTIVE,210.57,296.96,60.033,1548173704,"201051344001145","174011545737251",22.11,-1.50,0,294.56,298.77,3.2,1.1,0.000,1206037.4,1206037.4,10848,0,0,0,L,1122011218,1,120.65,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548173730,129452.00
01/22/2019 11:15,2,0.178,ACTIVE,210.35,296.36,60.017,1548173704,"201051344000438","174011545737251",20.10,-2.50,0,294.86,298.17,3.6,1.6,0.000,1199941.9,1199941.9,10875,0,0,0,L,1122011218,1,120.88,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548173732,129453.00
01/22/2019 11:15,2,0.162,ACTIVE,210.12,318.91,60.022,1548173704,"201051344001135","174011545737251",25.39,-1.50,0,294.86,344.76,4.2,2.1,0.000,1188110.1,1188110.1,10856,0,0,0,L,1122011218,1,120.65,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548173733,129454.00
01/22/2019 11:15,2,0.189,ALERT,210.57,333.03,60.022,1548173704,"201051344000983","174011545737251",27.97,-0.50,0,295.16,337.24,5.4,3.3,0.000,1206808.7,1206808.7,2958,0,0,0,L,1122011218,1,120.20,120.65,0002,-1,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548173735,129455.00
01/22/2019 11:15,2,0.242,ACTIVE,210.57,333.03,59.990,1548173704,"201051344001203","174011545737251",30.45,-1.00,0,327.92,342.05,7.5,5.3,0.022,1197034.7,1197034.7,10885,0,0,0,L,1122011218,1,121.33,119.97,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548173736,129456.00
01/22/2019 11:15,2,0.229,ALERT,210.35,332.43,60.017,1548173704,"201051344001230","174011545737251",22.88,-0.50,0,294.56,334.84,5.3,3.2,0.000,1191480.1,1191480.1,10880,0,0,0,L,1122011218,1,120.88,119.97,0002,-3,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548173738,129457.00
01/22/2019 11:15,2,0.166,ACTIVE,210.12,333.03,60.022,1548173704,"201051344000646","174011545737251",26.56,-1.00,0,293.96,345.96,4.5,2.4,0.000,1186116.0,1186116.0,10878,0,0,0,L,1122011218,1,120.88,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548173739,129458.00
01/22/2019 11:15,2,0.188,ALERT,210.80,333.33,60.022,1548173704,"201051344000867","174011545737251",27.87,-0.50,0,293.96,337.24,5.3,3.2,0.004,1188117.2,1188117.2,34715,0,0,0,L,1122011218,1,120.42,120.65,0002,-3,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548173740,129459.00
01/22/2019 11:15,2,0.217,ALERT,211.48,336.04,60.017,1548173704,"201051344000633","174011545737251",27.83,-1.50,0,293.06,340.55,6.2,4.0,0.004,1187051.5,1187051.5,34765,0,0,0,L,1122011218,1,120.88,121.10,0002,-2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548173742,129460.00
01/22/2019 11:15,2,0.195,ACTIVE,209.90,296.66,60.049,1548173704,"201051344000955","174011545737251",21.29,-1.50,0,293.96,297.87,4.2,2.2,0.000,1205170.4,1205170.4,10870,0,0,0,L,1122011218,1,120.20,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548173743,129461.00
01/22/2019 11:15,2,0.193,ACTIVE,210.80,317.70,60.022,1548173704,"201051344000648","174011545737251",25.25,-3.00,0,294.86,346.26,5.0,2.9,0.000,1195266.0,1195266.0,34682,0,0,0,L,1122011218,1,119.75,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548173744,129462.00
01/22/2019 11:15,2,0.207,ALERT,211.25,334.24,60.028,1548173704,"201051344000645","174011545737251",26.12,-1.00,0,294.86,337.24,5.5,3.3,0.004,1199563.8,1199563.8,34677,0,0,0,L,1122011218,1,120.65,121.10,0002,-4,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548173746,129463.00
01/22/2019 11:15,2,0.256,ACTIVE,210.80,334.24,59.985,1548173704,"201051344000569","174011545737251",30.12,0.00,0,328.22,344.76,7.9,5.7,0.022,1216939.2,1216939.2,2939,0,0,0,L,1122011218,1,119.97,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548173747,129464.00
01/22/2019 11:15,2,0.299,ACTIVE,211.03,348.96,60.017,1548173704,"179051228000119","174011545737251",32.70,2.50,0,325.82,357.68,9.9,7.6,0.018,3493.7,3493.7,2955,0,0,0,L,46974696,1,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548173748,129465.00
01/22/2019 11:30,2,0.252,ALERT,210.80,334.24,59.996,1548174604,"201051344000579","174011545737251",25.11,0.00,0,295.46,348.06,6.4,4.3,0.000,1216358.4,1216358.4,2971,0,0,0,L,1122011218,1,120.20,120.42,0002,-4,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548174606,129466.00
01/22/2019 11:30,2,0.246,ACTIVE,209.90,359.78,60.017,1548174604,"201051344001025","174011545737251",33.54,0.00,0,327.92,362.79,8.4,6.2,0.018,1201052.4,1201052.4,10887,0,0,0,L,1122011218,1,120.42,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548174607,129467.00
01/22/2019 11:30,2,0.344,ACTIVE,210.12,339.04,60.033,1548174604,"201051344001093","174011545737251",31.25,0.50,0,327.62,359.48,10.9,8.6,0.035,1193318.0,1193318.0,10869,0,0,0,L,1122011218,1,120.65,119.97,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548174608,129468.00
01/22/2019 11:30,2,0.201,ALERT,210.57,333.63,60.038,1548174604,"201051344000458","174011545737251",27.37,1.00,0,294.86,344.45,5.6,3.5,0.004,1202664.0,1202664.0,2969,0,0,0,L,1122011218,1,120.42,120.88,0002,-3,0,0,0,0,0,0,9,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548174610,129469.00
01/22/2019 11:30,2,0.215,ACTIVE,209.90,332.13,60.033,1548174604,"201051344000890","174011545737251",27.99,0.50,0,294.86,340.25,6.2,4.0,0.004,1197451.1,1197451.1,10869,0,0,0,L,1122011218,1,120.88,119.52,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548174611,129470.00
01/22/2019 11:30,2,0.182,ALERT,210.57,325.82,60.012,1548174604,"201051344000988","174011545737251",20.50,-1.00,0,293.06,334.24,3.8,1.7,0.000,937953.1,937953.1,3007,0,0,0,L,1122011218,1,119.97,120.88,0002,-4,0,0,0,0,0,0,7,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548174613,129471.00
01/22/2019 11:30,2,0.281,ACTIVE,210.35,337.24,60.038,1548174604,"201051344000582","174011545737251",31.13,-1.50,0,328.82,353.17,8.9,6.6,0.027,1177373.9,1177373.9,10836,0,0,0,L,1122011218,1,120.88,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548174614,129472.00
01/22/2019 11:30,2,0.219,ACTIVE,210.57,333.93,60.022,1548174604,"201051344000868","174011545737251",28.05,-1.00,0,295.16,338.14,6.2,4.1,0.013,1189411.1,1189411.1,34711,0,0,0,L,1122011218,1,119.97,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548174614,129473.00
01/22/2019 11:30,2,0.260,ALERT,211.25,335.74,60.038,1548174604,"201051344000576","174011545737251",30.00,-1.00,0,295.76,339.95,7.9,5.7,0.009,1203070.1,1203070.1,7147,0,0,0,L,1122011218,1,120.42,120.88,0002,-4,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548174616,129474.00
01/22/2019 11:30,2,0.203,ALERT,210.80,334.24,60.059,1548174604,"201051344001158","174011545737251",25.72,-1.00,0,294.56,337.24,5.3,3.2,0.004,1182602.9,1182602.9,2977,0,0,0,L,1122011218,1,120.20,120.65,0002,-1,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548174618,129475.00
01/22/2019 11:30,2,0.318,ACTIVE,210.12,352.57,60.033,1548174604,"201051344000917","174011545737251",32.64,1.50,0,328.52,358.58,10.6,8.3,0.044,1194277.9,1194277.9,10838,0,0,0,L,1122011218,1,120.65,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548174619,129476.00
01/22/2019 11:30,2,0.221,ACTIVE,210.12,295.76,60.028,1548174604,"201051344000417","174011545737251",21.45,-1.00,0,293.36,297.57,4.8,2.7,0.000,969095.3,969095.3,10943,0,0,0,L,1122011218,1,120.42,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548174620,129477.00
01/22/2019 11:30,2,0.162,ACTIVE,210.12,296.06,60.038,1548174604,"201051344000685","174011545737251",22.26,-1.00,0,293.66,297.87,3.7,1.6,0.000,1198576.3,1198576.3,10876,0,0,0,L,1122011218,1,121.33,119.97,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548174621,129478.00
01/22/2019 11:30,2,0.262,ACTIVE,210.12,333.03,60.033,1548174604,"201051344000651","174011545737251",25.88,-2.00,0,293.96,337.24,6.9,4.7,0.004,1192239.7,1192239.7,10873,0,0,0,L,1122011218,1,121.10,119.75,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548174622,129479.00
01/22/2019 11:30,2,0.230,ACTIVE,210.35,333.63,60.049,1548174604,"201051344000594","174011545737251",23.95,-1.00,0,294.86,339.34,5.6,3.5,0.004,1207082.6,1207082.6,34686,0,0,0,L,1122011218,1,119.97,120.42,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548174623,129480.00
01/22/2019 11:30,2,0.232,ACTIVE,210.80,333.93,60.017,1548174604,"201051344000469","174011545737251",28.59,-1.50,0,294.26,336.94,6.8,4.6,0.009,1191399.5,1191399.5,2979,0,0,0,L,1122011218,1,119.75,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548174624,129481.00
01/22/2019 11:30,2,0.211,ACTIVE,210.12,333.33,60.006,1548174604,"201051344000585","174011545737251",28.96,0.00,0,294.26,336.04,6.2,4.0,0.013,1206963.6,1206963.6,10907,0,0,0,L,1122011218,1,120.42,120.42,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548174625,129482.00
01/22/2019 11:30,2,0.221,ACTIVE,211.03,335.14,60.022,1548174604,"201051344000853","174011545737251",27.00,-0.50,0,294.86,338.14,6.0,3.9,0.013,1207280.0,1207280.0,2958,0,0,0,L,1122011218,1,120.65,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548174626,129483.00
01/22/2019 11:30,2,0.148,ACTIVE,210.12,296.36,60.022,1548174604,"201051344001145","174011545737251",23.30,-1.00,0,294.56,298.47,3.5,1.5,0.000,1206037.7,1206037.7,10849,0,0,0,L,1122011218,1,120.65,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548174626,129484.00
01/22/2019 11:30,2,0.186,ACTIVE,209.90,295.76,60.054,1548174604,"201051344000438","174011545737251",22.09,-1.50,0,294.26,298.17,4.2,2.1,0.000,1199942.4,1199942.4,10876,0,0,0,L,1122011218,1,120.88,119.97,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548174627,129485.00
01/22/2019 11:30,2,0.172,ALERT,209.67,331.53,60.022,1548174604,"201051344001135","174011545737251",27.27,-0.50,0,294.86,342.05,4.8,2.7,0.004,1188110.6,1188110.6,10857,0,0,0,L,1122011218,1,120.42,119.75,0002,-2,0,0,0,0,0,0,3,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548174629,129486.00
01/22/2019 11:30,2,0.207,ACTIVE,210.35,333.63,60.012,1548174604,"201051344000983","174011545737251",28.94,0.00,0,295.16,336.94,6.1,3.9,0.009,1206809.5,1206809.5,2960,0,0,0,L,1122011218,1,120.20,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548174630,129487.00
01/22/2019 11:30,2,0.270,ACTIVE,209.90,332.43,60.006,1548174604,"201051344001203","174011545737251",30.47,-1.00,0,328.52,342.95,8.4,6.2,0.031,1197036.1,1197036.1,10886,0,0,0,L,1122011218,1,121.10,119.75,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548174631,129488.00
01/22/2019 11:30,2,0.240,ACTIVE,209.90,331.83,60.006,1548174604,"201051344001230","174011545737251",23.93,0.00,0,294.56,335.44,5.9,3.7,0.009,1191480.9,1191480.9,10882,0,0,0,L,1122011218,1,120.88,119.75,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548174632,129489.00
01/22/2019 11:30,2,0.182,ALERT,209.67,332.43,60.006,1548174604,"201051344000646","174011545737251",27.77,-0.50,0,293.36,335.74,5.1,3.0,0.009,1186116.6,1186116.6,10879,0,0,0,L,1122011218,1,120.88,119.75,0002,-3,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548174634,129490.00
01/22/2019 11:30,2,0.203,ACTIVE,211.03,333.93,60.054,1548174604,"201051344000867","174011545737251",29.00,0.50,0,294.26,338.14,6.0,3.9,0.009,1188118.0,1188118.0,34717,0,0,0,L,1122011218,1,120.65,120.65,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548174635,129491.00
01/22/2019 11:30,2,0.246,ACTIVE,211.25,336.04,60.049,1548174604,"201051344000633","174011545737251",27.27,-1.00,0,293.06,341.15,6.8,4.7,0.018,1187052.6,1187052.6,34767,0,0,0,L,1122011218,1,120.65,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548174636,129492.00
01/22/2019 11:30,2,0.219,ACTIVE,209.44,296.36,60.006,1548174604,"201051344000955","174011545737251",21.61,-1.00,0,293.96,297.87,4.8,2.7,0.000,1205171.0,1205171.0,10871,0,0,0,L,1122011218,1,120.20,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548174637,129493.00
01/22/2019 11:30,2,0.205,ALERT,210.80,333.93,60.006,1548174604,"201051344000648","174011545737251",27.45,-2.50,0,294.26,345.06,5.7,3.6,0.000,1195266.7,1195266.7,34683,0,0,0,L,1122011218,1,119.75,121.10,0002,-5,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548174638,129494.00
01/22/2019 11:30,2,0.211,ACTIVE,211.03,334.24,59.964,1548174604,"201051344000645","174011545737251",28.11,-0.50,0,294.56,337.54,6.0,3.9,0.009,1199564.7,1199564.7,34679,0,0,0,L,1122011218,1,120.42,120.88,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548174640,129495.00
01/22/2019 11:30,2,0.273,ACTIVE,210.57,336.34,60.001,1548174604,"201051344000569","174011545737251",31.11,0.50,0,328.82,343.55,8.7,6.4,0.027,1216940.7,1216940.7,2940,0,0,0,L,1122011218,1,119.75,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548174641,129496.00
01/22/2019 11:30,2,0.338,ACTIVE,210.80,338.44,60.006,1548174604,"179051228000119","174011545737251",31.55,3.00,0,331.83,362.19,10.8,8.5,0.031,3495.6,3495.6,2956,0,0,0,L,46974696,1,120.20,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548174642,129497.00
01/22/2019 11:45,2,0.238,ACTIVE,210.57,333.93,60.033,1548175503,"201051344000579","174011545737251",27.83,0.50,0,296.06,336.94,6.8,4.6,0.004,1216359.5,1216359.5,2973,0,0,0,L,1122011218,1,120.20,120.65,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548175505,129498.00
01/22/2019 11:45,2,0.287,ACTIVE,210.12,353.47,60.043,1548175503,"201051344001025","174011545737251",32.88,0.50,0,327.62,364.59,9.6,7.3,0.027,1201054.0,1201054.0,10888,0,0,0,L,1122011218,1,120.42,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548175506,129499.00
01/22/2019 11:45,2,0.355,ACTIVE,210.35,348.36,60.043,1548175503,"201051344001093","174011545737251",32.20,0.50,0,327.62,356.78,11.7,9.3,0.035,1193320.3,1193320.3,10870,0,0,0,L,1122011218,1,120.65,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548175507,129500.00
01/22/2019 11:45,2,0.205,ACTIVE,210.57,333.33,60.049,1548175503,"201051344000458","174011545737251",27.93,1.50,0,295.46,336.34,5.8,3.7,0.009,1202664.9,1202664.9,2971,0,0,0,L,1122011218,1,120.20,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548175507,129501.00
01/22/2019 11:45,2,0.225,ALERT,210.35,331.83,60.043,1548175503,"201051344000890","174011545737251",28.45,1.00,0,293.96,335.74,6.5,4.4,0.009,1197452.2,1197452.2,10870,0,0,0,L,1122011218,1,120.88,119.75,0002,0,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548175509,129502.00
01/22/2019 11:45,2,0.188,ACTIVE,210.35,334.54,60.033,1548175503,"201051344000988","174011545737251",20.24,-0.50,0,293.06,342.65,3.9,1.8,0.000,937953.5,937953.5,3009,0,0,0,L,1122011218,1,119.75,120.88,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548175510,129503.00
01/22/2019 11:45,2,0.289,ACTIVE,210.80,346.86,60.038,1548175503,"201051344000582","174011545737251",32.07,-1.00,0,328.82,351.97,9.4,7.2,0.027,1177375.6,1177375.6,10837,0,0,0,L,1122011218,1,120.88,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548175511,129504.00
01/22/2019 11:45,2,0.219,ACTIVE,210.35,333.33,60.043,1548175503,"201051344000868","174011545737251",29.22,-0.50,0,307.48,355.88,6.5,4.4,0.013,1189412.1,1189412.1,34712,0,0,0,L,1122011218,1,119.97,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548175512,129505.00
01/22/2019 11:45,2,0.266,ACTIVE,211.03,334.84,59.996,1548175503,"201051344000576","174011545737251",30.45,0.00,0,329.43,340.25,8.2,6.0,0.022,1203071.6,1203071.6,7149,0,0,0,L,1122011218,1,120.42,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548175513,129506.00
01/22/2019 11:45,2,0.205,ACTIVE,210.57,333.33,60.038,1548175503,"201051344001158","174011545737251",26.94,-0.50,0,294.56,337.24,5.6,3.5,0.009,1182603.7,1182603.7,2979,0,0,0,L,1122011218,1,119.97,120.65,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548175514,129507.00
01/22/2019 11:45,2,0.330,ACTIVE,210.35,356.18,60.043,1548175503,"201051344000917","174011545737251",32.98,2.00,0,328.82,362.19,11.1,8.8,0.044,1194280.0,1194280.0,10839,0,0,0,L,1122011218,1,120.65,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548175515,129508.00
01/22/2019 11:45,2,0.217,ACTIVE,210.35,295.76,60.038,1548175503,"201051344000417","174011545737251",21.55,-0.50,0,292.76,298.17,4.8,2.7,0.000,969095.9,969095.9,10944,0,0,0,L,1122011218,1,120.42,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548175516,129509.00
01/22/2019 11:45,2,0.166,ACTIVE,210.57,296.66,60.070,1548175503,"201051344000685","174011545737251",22.94,-0.50,0,293.06,297.57,3.9,1.8,0.000,1198576.8,1198576.8,10877,0,0,0,L,1122011218,1,121.33,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548175517,129510.00
01/22/2019 11:45,2,0.262,ALERT,210.35,333.03,60.001,1548175503,"201051344000651","174011545737251",27.00,-1.50,0,293.36,337.84,7.2,5.0,0.013,1192240.9,1192240.9,10874,0,0,0,L,1122011218,1,121.10,119.97,0002,-3,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548175519,129511.00
01/22/2019 11:45,2,0.209,ALERT,210.35,332.73,60.070,1548175503,"201051344000594","174011545737251",28.90,-0.50,0,295.46,337.24,6.2,4.0,0.009,1207083.6,1207083.6,34687,0,0,0,L,1122011218,1,119.97,120.42,0002,-3,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548175521,129512.00
01/22/2019 11:45,2,0.260,ALERT,210.80,333.93,60.043,1548175503,"201051344000469","174011545737251",26.58,-1.50,0,294.26,338.74,7.0,4.8,0.009,1191400.7,1191400.7,2980,0,0,0,L,1122011218,1,119.75,121.33,0002,-4,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548175522,129513.00
01/22/2019 11:45,2,0.221,ACTIVE,210.57,333.33,60.038,1548175503,"201051344000585","174011545737251",29.50,0.50,0,307.78,351.67,6.6,4.4,0.013,1206964.7,1206964.7,10908,0,0,0,L,1122011218,1,120.42,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548175523,129514.00
01/22/2019 11:45,2,0.240,ACTIVE,211.25,334.84,60.049,1548175503,"201051344000853","174011545737251",25.98,0.50,0,306.28,357.98,6.3,4.2,0.013,1207281.0,1207281.0,2959,0,0,0,L,1122011218,1,120.65,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548175524,129515.00
01/22/2019 11:45,2,0.152,ACTIVE,210.57,324.92,60.028,1548175503,"201051344001145","174011545737251",25.74,-0.50,0,294.86,336.34,4.0,1.9,0.000,1206038.2,1206038.2,10850,0,0,0,L,1122011218,1,120.65,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548175525,129516.00
01/22/2019 11:45,2,0.188,ACTIVE,210.12,296.06,60.033,1548175503,"201051344000438","174011545737251",22.80,-1.50,0,293.36,298.47,4.3,2.3,0.000,1199942.9,1199942.9,10877,0,0,0,L,1122011218,1,120.88,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548175526,129517.00
01/22/2019 11:45,2,0.180,ACTIVE,210.12,331.53,60.038,1548175503,"201051344001135","174011545737251",27.73,0.00,0,294.26,334.54,5.1,3.0,0.004,1188111.3,1188111.3,10859,0,0,0,L,1122011218,1,120.65,120.20,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548175527,129518.00
01/22/2019 11:45,2,0.213,ACTIVE,210.35,333.03,60.065,1548175503,"201051344000983","174011545737251",29.42,0.50,0,304.48,356.18,6.3,4.2,0.022,1206810.5,1206810.5,2961,0,0,0,L,1122011218,1,120.20,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548175528,129519.00
01/22/2019 11:45,2,0.277,ACTIVE,210.35,334.24,60.043,1548175503,"201051344001203","174011545737251",30.85,-0.50,0,327.62,347.46,8.7,6.5,0.035,1197037.7,1197037.7,10887,0,0,0,L,1122011218,1,121.10,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548175529,129520.00
01/22/2019 11:45,2,0.246,ALERT,210.12,331.83,60.054,1548175503,"201051344001230","174011545737251",24.83,1.00,0,293.66,335.74,6.2,4.1,0.013,1191481.9,1191481.9,10883,0,0,0,L,1122011218,1,120.88,119.97,0002,-2,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548175531,129521.00
01/22/2019 11:45,2,0.213,ACTIVE,209.90,332.73,60.043,1548175503,"201051344000646","174011545737251",25.92,0.50,0,293.06,336.04,5.6,3.5,0.004,1186117.5,1186117.5,10881,0,0,0,L,1122011218,1,120.65,120.20,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548175532,129522.00
01/22/2019 11:45,2,0.213,ALERT,211.03,333.63,60.038,1548175503,"201051344000867","174011545737251",29.56,0.50,0,294.56,338.44,6.4,4.2,0.013,1188119.0,1188119.0,34718,0,0,0,L,1122011218,1,120.65,120.65,0002,-2,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548175533,129523.00
01/22/2019 11:45,2,0.256,ALERT,211.03,335.74,60.033,1548175503,"201051344000633","174011545737251",27.45,-0.50,0,293.36,340.55,7.1,4.9,0.009,1187053.8,1187053.8,34768,0,0,0,L,1122011218,1,120.65,120.88,0002,-1,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548175535,129524.00
01/22/2019 11:45,2,0.232,ACTIVE,209.67,299.07,60.049,1548175503,"201051344000955","174011545737251",21.77,-1.00,0,294.26,310.19,5.2,3.1,0.000,1205171.8,1205171.8,10872,0,0,0,L,1122011218,1,119.97,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548175536,129525.00
01/22/2019 11:45,2,0.209,ACTIVE,210.35,333.33,60.043,1548175503,"201051344000648","174011545737251",27.95,-1.50,0,294.56,338.14,6.0,3.8,0.009,1195267.6,1195267.6,34685,0,0,0,L,1122011218,1,119.75,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548175538,129526.00
01/22/2019 11:45,2,0.221,ALERT,210.80,333.03,60.038,1548175503,"201051344000645","174011545737251",28.25,0.00,0,295.46,337.84,6.4,4.2,0.009,1199565.7,1199565.7,34680,0,0,0,L,1122011218,1,120.42,120.88,0002,-3,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548175539,129527.00
01/22/2019 11:45,2,0.285,ACTIVE,210.35,337.84,60.043,1548175503,"201051344000569","174011545737251",31.13,1.00,0,329.43,346.56,9.0,6.8,0.031,1216942.4,1216942.4,2941,0,0,0,L,1122011218,1,119.75,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548175541,129528.00
01/22/2019 11:45,2,0.354,ACTIVE,210.57,338.14,60.049,1548175503,"179051228000119","174011545737251",31.35,3.00,0,330.93,350.17,11.3,9.0,0.031,3497.8,3497.8,2957,0,0,0,L,46974696,1,120.20,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548175541,129529.00
01/22/2019 12:00,2,0.266,ALERT,211.03,333.63,60.012,1548176403,"201051344000579","174011545737251",28.96,1.00,0,295.76,338.74,7.8,5.6,0.009,1216360.8,1216360.8,2974,0,0,0,L,1122011218,1,120.42,120.65,0002,-3,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548176406,129530.00
01/22/2019 12:00,2,0.332,ACTIVE,210.35,350.77,60.006,1548176403,"201051344001025","174011545737251",32.56,1.00,0,328.22,361.29,11.0,8.7,0.044,1201055.9,1201055.9,10889,0,0,0,L,1122011218,1,120.42,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548176407,129531.00
01/22/2019 12:00,2,0.396,ACTIVE,210.57,359.48,60.006,1548176403,"201051344001093","174011545737251",33.40,1.00,0,327.62,364.89,13.5,11.1,0.053,1193322.8,1193322.8,10871,0,0,0,L,1122011218,1,120.88,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548176407,129532.00
01/22/2019 12:00,2,0.246,ALERT,210.80,333.33,60.001,1548176403,"201051344000458","174011545737251",26.90,2.00,0,295.16,337.54,6.7,4.5,0.009,1202665.9,1202665.9,2972,0,0,0,L,1122011218,1,120.42,121.10,0002,-1,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548176409,129533.00
01/22/2019 12:00,2,0.250,ACTIVE,210.57,332.73,60.012,1548176403,"201051344000890","174011545737251",30.10,1.50,0,294.26,335.44,7.6,5.4,0.018,1197453.4,1197453.4,10872,0,0,0,L,1122011218,1,121.10,119.97,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548176410,129534.00
01/22/2019 12:00,2,0.217,ALERT,210.57,334.54,60.017,1548176403,"201051344000988","174011545737251",20.34,0.50,0,293.06,337.54,4.5,2.4,0.009,937954.1,937954.1,3010,0,0,0,L,1122011218,1,119.97,121.10,0002,-3,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548176412,129535.00
01/22/2019 12:00,2,0.322,ACTIVE,211.03,354.67,59.985,1548176403,"201051344000582","174011545737251",32.80,-0.50,0,329.43,361.29,10.8,8.5,0.040,1177377.6,1177377.6,10838,0,0,0,L,1122011218,1,121.10,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548176413,129536.00
01/22/2019 12:00,2,0.252,ACTIVE,210.80,334.54,60.001,1548176403,"201051344000868","174011545737251",30.47,-0.50,0,319.21,346.56,7.8,5.6,0.022,1189413.4,1189413.4,34713,0,0,0,L,1122011218,1,120.20,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548176414,129537.00
01/22/2019 12:00,2,0.309,ACTIVE,211.48,336.64,60.006,1548176403,"201051344000576","174011545737251",31.09,0.00,0,327.62,343.85,9.7,7.4,0.027,1203073.3,1203073.3,7150,0,0,0,L,1122011218,1,120.65,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548176415,129538.00
01/22/2019 12:00,2,0.232,ALERT,211.03,334.24,59.996,1548176403,"201051344001158","174011545737251",28.21,0.00,0,294.86,337.54,6.7,4.5,0.018,1182604.7,1182604.7,2980,0,0,0,L,1122011218,1,120.20,120.65,0002,-0,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548176417,129539.00
01/22/2019 12:00,2,0.379,ACTIVE,210.80,360.99,60.028,1548176403,"201051344000917","174011545737251",33.44,2.00,0,327.62,367.00,12.8,10.5,0.066,1194282.4,1194282.4,10840,0,0,0,L,1122011218,1,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548176418,129540.00
01/22/2019 12:00,2,0.219,ACTIVE,210.57,296.06,60.001,1548176403,"201051344000417","174011545737251",21.97,0.00,0,293.06,301.77,4.9,2.8,0.000,969096.6,969096.6,10945,0,0,0,L,1122011218,1,120.65,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548176418,129541.00
01/22/2019 12:00,2,0.219,ACTIVE,210.80,313.50,59.953,1548176403,"201051344000685","174011545737251",21.93,0.00,0,293.66,333.33,4.9,2.8,0.000,1198577.3,1198577.3,10878,0,0,0,L,1122011218,1,121.55,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548176419,129542.00
01/22/2019 12:00,2,0.271,ACTIVE,210.80,335.44,60.001,1548176403,"201051344000651","174011545737251",30.91,-1.00,0,311.69,357.38,8.5,6.3,0.022,1192242.3,1192242.3,10876,0,0,0,L,1122011218,1,121.33,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548176420,129543.00
01/22/2019 12:00,2,0.236,ACTIVE,210.57,333.33,59.996,1548176403,"201051344000594","174011545737251",30.65,0.00,0,294.86,338.44,7.4,5.2,0.018,1207084.7,1207084.7,34689,0,0,0,L,1122011218,1,120.20,120.65,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548176421,129544.00
01/22/2019 12:00,2,0.264,ACTIVE,211.25,334.24,59.990,1548176403,"201051344000469","174011545737251",30.71,-1.00,0,294.86,338.74,8.2,6.0,0.022,1191402.0,1191402.0,2982,0,0,0,L,1122011218,1,120.20,121.33,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548176422,129545.00
01/22/2019 12:00,2,0.246,ACTIVE,210.80,348.06,60.001,1548176403,"201051344000585","174011545737251",32.20,1.00,0,322.51,350.47,8.1,5.9,0.022,1206965.9,1206965.9,10909,0,0,0,L,1122011218,1,120.42,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548176423,129546.00
01/22/2019 12:00,2,0.254,ACTIVE,211.70,335.44,59.996,1548176403,"201051344000853","174011545737251",29.64,1.00,0,315.90,350.47,7.7,5.5,0.027,1207282.1,1207282.1,2960,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548176424,129547.00
01/22/2019 12:00,2,0.174,ALERT,211.03,334.24,59.985,1548176403,"201051344001145","174011545737251",27.15,0.50,0,294.26,339.65,4.8,2.7,0.004,1206038.8,1206038.8,10851,0,0,0,L,1122011218,1,121.10,120.65,0002,-0,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548176426,129548.00
01/22/2019 12:00,2,0.201,ACTIVE,210.80,332.13,59.990,1548176403,"201051344000438","174011545737251",26.86,-0.50,0,293.96,333.63,5.5,3.4,0.000,1199943.6,1199943.6,10878,0,0,0,L,1122011218,1,121.10,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548176427,129549.00
01/22/2019 12:00,2,0.207,ALERT,210.57,332.13,59.996,1548176403,"201051344001135","174011545737251",28.11,0.50,0,294.26,335.74,5.9,3.8,0.009,1188112.2,1188112.2,10860,0,0,0,L,1122011218,1,120.88,120.42,0002,-1,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548176429,129550.00
01/22/2019 12:00,2,0.238,ACTIVE,211.03,336.34,59.996,1548176403,"201051344000983","174011545737251",31.07,1.50,0,318.91,346.86,7.5,5.4,0.018,1206811.7,1206811.7,2962,0,0,0,L,1122011218,1,120.42,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548176430,129551.00
01/22/2019 12:00,2,0.316,ACTIVE,210.80,342.35,59.990,1548176403,"201051344001203","174011545737251",31.65,0.00,0,328.22,353.17,10.2,7.9,0.035,1197039.4,1197039.4,10888,0,0,0,L,1122011218,1,121.33,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548176430,129552.00
01/22/2019 12:00,2,0.266,ACTIVE,210.80,332.73,60.028,1548176403,"201051344001230","174011545737251",27.37,1.00,0,294.56,337.54,7.4,5.2,0.022,1191483.0,1191483.0,10885,0,0,0,L,1122011218,1,121.10,120.20,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548176431,129553.00
01/22/2019 12:00,2,0.217,ALERT,210.35,333.33,59.985,1548176403,"201051344000646","174011545737251",29.58,1.00,0,293.06,337.54,6.5,4.3,0.013,1186118.4,1186118.4,10882,0,0,0,L,1122011218,1,121.10,120.20,0002,-1,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548176433,129554.00
01/22/2019 12:00,2,0.234,ACTIVE,211.25,342.05,60.033,1548176403,"201051344000867","174011545737251",31.71,1.00,0,293.96,344.76,7.6,5.4,0.018,1188120.2,1188120.2,34720,0,0,0,L,1122011218,1,120.88,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548176434,129555.00
01/22/2019 12:00,2,0.277,ACTIVE,211.70,336.04,59.990,1548176403,"201051344000633","174011545737251",29.80,0.00,0,305.98,372.11,8.4,6.2,0.018,1187055.2,1187055.2,34770,0,0,0,L,1122011218,1,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548176435,129556.00
01/22/2019 12:00,2,0.250,ACTIVE,210.35,332.13,59.953,1548176403,"201051344000955","174011545737251",24.17,0.00,0,294.26,341.15,6.1,4.0,0.004,1205172.6,1205172.6,10873,0,0,0,L,1122011218,1,120.42,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548176436,129557.00
01/22/2019 12:00,2,0.232,ALERT,211.25,333.93,59.996,1548176403,"201051344000648","174011545737251",29.72,-1.00,0,293.96,338.14,7.0,4.9,0.013,1195268.7,1195268.7,34686,0,0,0,L,1122011218,1,120.20,121.33,0002,-4,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548176438,129558.00
01/22/2019 12:00,2,0.232,ACTIVE,211.25,334.54,59.990,1548176403,"201051344000645","174011545737251",30.81,0.50,0,308.99,364.29,7.3,5.1,0.018,1199566.8,1199566.8,34682,0,0,0,L,1122011218,1,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548176439,129559.00
01/22/2019 12:00,2,0.314,ACTIVE,211.03,349.26,60.028,1548176403,"201051344000569","174011545737251",32.40,1.50,0,329.73,355.28,10.3,8.1,0.040,1216944.2,1216944.2,2942,0,0,0,L,1122011218,1,119.97,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548176440,129560.00
01/22/2019 12:00,2,0.404,ACTIVE,211.25,338.44,59.975,1548176403,"179051228000119","174011545737251",31.41,3.70,0,330.93,355.58,12.8,10.4,0.044,3500.2,3500.2,2958,0,0,0,L,46974696,1,120.65,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548176441,129561.00
01/22/2019 12:15,2,0.250,ACTIVE,211.48,334.24,59.990,1548177304,"201051344000579","174011545737251",29.94,1.50,0,324.02,348.96,7.6,5.4,0.013,1216362.2,1216362.2,2976,0,0,0,L,1122011218,1,120.65,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548177305,129562.00
01/22/2019 12:15,2,0.326,ACTIVE,211.03,347.46,60.006,1548177304,"201051344001025","174011545737251",32.20,1.50,0,328.82,362.79,10.7,8.4,0.049,1201058.1,1201058.1,10890,0,0,0,L,1122011218,1,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548177306,129563.00
01/22/2019 12:15,2,0.393,ACTIVE,211.25,358.58,60.001,1548177304,"201051344001093","174011545737251",33.24,1.50,0,328.52,367.90,13.2,10.9,0.053,1193325.6,1193325.6,10872,0,0,0,L,1122011218,1,121.10,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548177307,129564.00
01/22/2019 12:15,2,0.240,ACTIVE,211.25,334.54,60.001,1548177304,"201051344000458","174011545737251",26.60,3.00,0,294.86,339.34,6.5,4.4,0.013,1202667.1,1202667.1,2974,0,0,0,L,1122011218,1,120.88,121.10,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548177308,129565.00
01/22/2019 12:15,2,0.244,ACTIVE,211.03,333.33,60.001,1548177304,"201051344000890","174011545737251",30.02,2.00,0,322.21,342.95,7.5,5.3,0.013,1197454.7,1197454.7,10873,0,0,0,L,1122011218,1,121.33,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548177309,129566.00
01/22/2019 12:15,2,0.209,ACTIVE,211.03,335.74,59.996,1548177304,"201051344000988","174011545737251",20.54,0.50,0,292.46,338.74,4.3,2.3,0.013,937954.6,937954.6,3012,0,0,0,L,1122011218,1,120.42,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548177310,129567.00
01/22/2019 12:15,2,0.316,ACTIVE,211.48,353.77,59.996,1548177304,"201051344000582","174011545737251",32.82,-0.50,0,329.43,362.19,10.6,8.3,0.035,1177379.7,1177379.7,10839,0,0,0,L,1122011218,1,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548177311,129568.00
01/22/2019 12:15,2,0.248,ACTIVE,211.25,334.54,59.980,1548177304,"201051344000868","174011545737251",30.24,0.00,0,327.62,342.35,7.7,5.5,0.018,1189414.8,1189414.8,34714,0,0,0,L,1122011218,1,120.42,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548177312,129569.00
01/22/2019 12:15,2,0.303,ACTIVE,211.70,336.04,59.996,1548177304,"201051344000576","174011545737251",30.81,0.00,0,330.33,348.06,9.5,7.2,0.031,1203075.1,1203075.1,7151,0,0,0,L,1122011218,1,120.88,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548177313,129570.00
01/22/2019 12:15,2,0.223,ACTIVE,211.48,334.84,59.990,1548177304,"201051344001158","174011545737251",29.04,0.50,0,327.92,339.65,6.6,4.4,0.013,1182605.9,1182605.9,2982,0,0,0,L,1122011218,1,120.42,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548177314,129571.00
01/22/2019 12:15,2,0.373,ACTIVE,211.25,359.78,60.001,1548177304,"201051344000917","174011545737251",33.24,2.50,0,329.13,368.20,12.6,10.2,0.062,1194285.0,1194285.0,10841,0,0,0,L,1122011218,1,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548177315,129572.00
01/22/2019 12:15,2,0.217,ACTIVE,211.25,296.96,59.985,1548177304,"201051344000417","174011545737251",21.89,0.50,0,294.26,313.80,4.8,2.7,0.000,969097.3,969097.3,10946,0,0,0,L,1122011218,1,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548177316,129573.00
01/22/2019 12:15,2,0.188,ALERT,211.48,336.64,59.948,1548177304,"201051344000685","174011545737251",26.14,0.50,0,294.26,351.67,5.0,2.9,0.000,1198578.0,1198578.0,10879,0,0,0,L,1122011218,1,122.01,120.65,0002,-2,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548177318,129574.00
01/22/2019 12:15,2,0.270,ACTIVE,211.25,334.54,60.001,1548177304,"201051344000651","174011545737251",30.34,-0.50,0,329.43,354.97,8.3,6.1,0.022,1192243.9,1192243.9,10877,0,0,0,L,1122011218,1,121.55,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548177318,129575.00
