ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2019 12:15,2,0.232,ACTIVE,211.25,335.14,60.001,1548177304,"201051344000594","174011545737251",30.57,1.00,0,326.12,343.25,7.2,5.1,0.013,1207086.0,1207086.0,34690,0,0,0,L,1122011218,1,120.65,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548177319,129576.00
01/22/2019 12:15,2,0.262,ACTIVE,211.70,335.14,59.996,1548177304,"201051344000469","174011545737251",30.55,-0.50,0,327.02,340.55,8.1,5.9,0.022,1191403.5,1191403.5,2983,0,0,0,L,1122011218,1,120.20,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548177320,129577.00
01/22/2019 12:15,2,0.244,ACTIVE,211.25,343.55,60.001,1548177304,"201051344000585","174011545737251",31.77,1.50,0,330.33,357.08,7.9,5.7,0.022,1206967.3,1206967.3,10910,0,0,0,L,1122011218,1,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548177321,129578.00
01/22/2019 12:15,2,0.248,ACTIVE,211.93,336.64,60.028,1548177304,"201051344000853","174011545737251",29.50,1.50,0,330.33,341.15,7.4,5.2,0.018,1207283.5,1207283.5,2961,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548177322,129579.00
01/22/2019 12:15,2,0.168,ACTIVE,211.25,334.54,59.985,1548177304,"201051344001145","174011545737251",27.61,0.50,0,294.56,337.24,4.8,2.7,0.004,1206039.4,1206039.4,10853,0,0,0,L,1122011218,1,121.33,120.65,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548177323,129580.00
01/22/2019 12:15,2,0.197,ALERT,211.25,325.82,59.975,1548177304,"201051344000438","174011545737251",26.28,0.00,0,294.56,341.75,5.3,3.2,0.000,1199944.4,1199944.4,10879,0,0,0,L,1122011218,1,121.55,120.65,0002,-1,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548177325,129581.00
01/22/2019 12:15,2,0.199,ACTIVE,210.80,332.43,59.985,1548177304,"201051344001135","174011545737251",29.10,1.00,0,310.79,353.77,6.0,3.8,0.009,1188113.2,1188113.2,10862,0,0,0,L,1122011218,1,121.10,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548177326,129582.00
01/22/2019 12:15,2,0.240,ACTIVE,211.70,334.24,59.990,1548177304,"201051344000983","174011545737251",30.18,1.50,0,329.73,342.35,7.4,5.2,0.018,1206813.0,1206813.0,2963,0,0,0,L,1122011218,1,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548177327,129583.00
01/22/2019 12:15,2,0.312,ACTIVE,211.25,339.04,59.996,1548177304,"201051344001203","174011545737251",31.37,0.50,0,330.63,361.59,10.0,7.8,0.035,1197041.4,1197041.4,10889,0,0,0,L,1122011218,1,121.78,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548177328,129584.00
01/22/2019 12:15,2,0.260,ACTIVE,211.03,333.63,60.001,1548177304,"201051344001230","174011545737251",27.29,1.50,0,325.82,337.84,7.2,5.0,0.013,1191484.3,1191484.3,10886,0,0,0,L,1122011218,1,121.33,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548177329,129585.00
01/22/2019 12:15,2,0.211,ACTIVE,210.80,334.24,60.006,1548177304,"201051344000646","174011545737251",29.40,1.50,0,318.00,350.47,6.3,4.2,0.018,1186119.5,1186119.5,10884,0,0,0,L,1122011218,1,121.33,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548177330,129586.00
01/22/2019 12:15,2,0.232,ACTIVE,211.93,339.65,59.990,1548177304,"201051344000867","174011545737251",31.43,2.00,0,330.03,350.77,7.4,5.2,0.018,1188121.5,1188121.5,34721,0,0,0,L,1122011218,1,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548177331,129587.00
01/22/2019 12:15,2,0.254,ACTIVE,212.38,343.85,59.969,1548177304,"201051344000633","174011545737251",31.77,0.50,0,328.52,348.66,8.2,6.0,0.018,1187056.7,1187056.7,34771,0,0,0,L,1122011218,1,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548177331,129588.00
01/22/2019 12:15,2,0.246,ALERT,210.80,333.03,60.022,1548177304,"201051344000955","174011545737251",24.71,0.50,0,294.26,337.24,6.2,4.0,0.004,1205173.7,1205173.7,10874,0,0,0,L,1122011218,1,120.65,120.65,0002,-1,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548177333,129589.00
01/22/2019 12:15,2,0.230,ACTIVE,211.70,335.14,59.996,1548177304,"201051344000648","174011545737251",29.56,-1.00,0,311.69,352.57,6.9,4.8,0.009,1195269.9,1195269.9,34688,0,0,0,L,1122011218,1,120.42,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548177334,129590.00
01/22/2019 12:15,2,0.230,ACTIVE,212.16,335.44,59.996,1548177304,"201051344000645","174011545737251",30.85,1.00,0,329.13,346.56,7.2,5.1,0.022,1199568.1,1199568.1,34683,0,0,0,L,1122011218,1,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548177335,129591.00
01/22/2019 12:15,2,0.307,ACTIVE,211.70,348.06,60.022,1548177304,"201051344000569","174011545737251",32.18,2.00,0,330.03,357.38,10.1,7.8,0.040,1216946.2,1216946.2,2943,0,0,0,L,1122011218,1,120.42,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548177336,129592.00
01/22/2019 12:15,2,0.395,ACTIVE,212.16,344.15,60.006,1548177304,"179051228000119","174011545737251",32.03,3.70,0,330.63,356.18,12.8,10.4,0.044,3502.9,3502.9,2959,0,0,0,L,46974696,1,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548177337,129593.00
01/22/2019 12:30,2,0.227,ACTIVE,211.25,333.93,60.028,1548178204,"201051344000579","174011545737251",26.02,2.00,0,323.11,345.66,6.0,3.9,0.000,1216363.4,1216363.4,2977,0,0,0,L,1122011218,1,120.42,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548178205,129594.00
01/22/2019 12:30,2,0.238,ACTIVE,210.57,352.87,60.006,1548178204,"201051344001025","174011545737251",32.88,1.50,0,329.43,361.29,8.0,5.7,0.018,1201060.1,1201060.1,10891,0,0,0,L,1122011218,1,120.65,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548178206,129595.00
01/22/2019 12:30,2,0.316,ACTIVE,211.03,345.36,59.985,1548178204,"201051344001093","174011545737251",32.01,1.50,0,328.22,365.19,10.3,8.0,0.035,1193328.1,1193328.1,10873,0,0,0,L,1122011218,1,121.10,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548178207,129596.00
01/22/2019 12:30,2,0.188,ALERT,211.03,333.63,60.012,1548178204,"201051344000458","174011545737251",26.74,3.00,0,296.06,339.04,5.1,3.0,0.000,1202668.1,1202668.1,2975,0,0,0,L,1122011218,1,120.65,121.10,0002,-1,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548178209,129597.00
01/22/2019 12:30,2,0.207,ACTIVE,210.80,333.03,60.012,1548178204,"201051344000890","174011545737251",27.47,2.50,0,318.30,346.26,5.8,3.7,0.004,1197456.0,1197456.0,10874,0,0,0,L,1122011218,1,121.33,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548178210,129598.00
01/22/2019 12:30,2,0.174,ALERT,210.57,305.68,60.006,1548178204,"201051344000988","174011545737251",20.10,1.00,0,293.66,338.74,3.6,1.5,0.000,937955.1,937955.1,3013,0,0,0,L,1122011218,1,119.97,121.33,0002,-2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548178212,129599.00
01/22/2019 12:30,2,0.262,ACTIVE,211.48,334.54,60.012,1548178204,"201051344000582","174011545737251",30.26,-0.50,0,330.33,359.78,8.1,5.8,0.022,1177381.6,1177381.6,10840,0,0,0,L,1122011218,1,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548178213,129600.00
01/22/2019 12:30,2,0.203,ACTIVE,210.80,334.24,59.990,1548178204,"201051344000868","174011545737251",28.09,0.00,0,329.13,340.25,5.8,3.7,0.013,1189416.0,1189416.0,34715,0,0,0,L,1122011218,1,120.20,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548178214,129601.00
01/22/2019 12:30,2,0.244,ACTIVE,211.48,334.84,59.964,1548178204,"201051344000576","174011545737251",29.14,0.50,0,330.03,343.55,7.2,5.1,0.022,1203076.8,1203076.8,7152,0,0,0,L,1122011218,1,120.65,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548178215,129602.00
01/22/2019 12:30,2,0.172,ACTIVE,211.25,334.24,60.001,1548178204,"201051344001158","174011545737251",27.63,0.50,0,329.13,340.55,4.8,2.7,0.009,1182606.9,1182606.9,2983,0,0,0,L,1122011218,1,120.42,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548178216,129603.00
01/22/2019 12:30,2,0.291,ACTIVE,211.25,342.95,59.985,1548178204,"201051344000917","174011545737251",31.65,2.50,0,330.03,366.70,9.4,7.1,0.044,1194287.4,1194287.4,10842,0,0,0,L,1122011218,1,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548178217,129604.00
01/22/2019 12:30,2,0.211,ACTIVE,211.25,296.66,59.990,1548178204,"201051344000417","174011545737251",21.09,0.50,0,295.16,303.28,4.5,2.4,0.000,969097.9,969097.9,10947,0,0,0,L,1122011218,1,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548178218,129605.00
01/22/2019 12:30,2,0.150,ALERT,211.25,297.26,60.001,1548178204,"201051344000685","174011545737251",21.53,0.50,0,294.86,340.85,3.3,1.3,0.000,1198578.6,1198578.6,10881,0,0,0,L,1122011218,1,121.78,120.65,0002,-2,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548178220,129606.00
01/22/2019 12:30,2,0.217,ACTIVE,211.25,333.93,60.001,1548178204,"201051344000651","174011545737251",28.39,-0.50,0,328.82,345.36,6.2,4.1,0.009,1192245.3,1192245.3,10878,0,0,0,L,1122011218,1,121.55,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548178221,129607.00
01/22/2019 12:30,2,0.188,ACTIVE,210.80,333.63,60.012,1548178204,"201051344000594","174011545737251",28.49,1.00,0,327.02,343.55,5.5,3.4,0.004,1207087.2,1207087.2,34691,0,0,0,L,1122011218,1,120.42,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548178222,129608.00
01/22/2019 12:30,2,0.219,ACTIVE,211.03,333.63,59.990,1548178204,"201051344000469","174011545737251",27.91,-1.00,0,328.82,340.55,6.2,4.1,0.004,1191404.9,1191404.9,2984,0,0,0,L,1122011218,1,119.97,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548178223,129609.00
01/22/2019 12:30,2,0.195,ACTIVE,211.03,333.93,60.001,1548178204,"201051344000585","174011545737251",28.13,1.50,0,329.43,350.47,5.6,3.5,0.004,1206968.6,1206968.6,10911,0,0,0,L,1122011218,1,120.65,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548178223,129610.00
01/22/2019 12:30,2,0.197,ACTIVE,211.70,335.14,59.996,1548178204,"201051344000853","174011545737251",27.33,1.50,0,331.53,341.15,5.5,3.4,0.004,1207284.7,1207284.7,2962,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548178224,129611.00
01/22/2019 12:30,2,0.145,ALERT,211.03,296.96,59.969,1548178204,"201051344001145","174011545737251",22.54,0.50,0,295.76,337.54,3.3,1.3,0.000,1206040.0,1206040.0,10854,0,0,0,L,1122011218,1,120.88,120.65,0002,0,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548178226,129612.00
01/22/2019 12:30,2,0.174,ALERT,211.03,297.26,60.001,1548178204,"201051344000438","174011545737251",21.05,0.00,0,295.16,338.44,3.7,1.7,0.000,1199945.1,1199945.1,10881,0,0,0,L,1122011218,1,121.10,120.65,0002,-1,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548178228,129613.00
01/22/2019 12:30,2,0.162,ACTIVE,210.57,331.53,60.022,1548178204,"201051344001135","174011545737251",26.54,1.00,0,309.29,352.27,4.4,2.3,0.000,1188114.0,1188114.0,10863,0,0,0,L,1122011218,1,120.88,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548178229,129614.00
01/22/2019 12:30,2,0.193,ACTIVE,211.03,333.03,59.969,1548178204,"201051344000983","174011545737251",28.17,1.50,0,328.52,340.25,5.5,3.4,0.009,1206814.2,1206814.2,2964,0,0,0,L,1122011218,1,120.42,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548178230,129615.00
01/22/2019 12:30,2,0.242,ACTIVE,211.03,333.33,59.975,1548178204,"201051344001203","174011545737251",30.55,0.50,0,329.73,355.28,7.5,5.3,0.022,1197043.1,1197043.1,10890,0,0,0,L,1122011218,1,121.55,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548178231,129616.00
01/22/2019 12:30,2,0.195,ACTIVE,211.03,332.73,60.017,1548178204,"201051344001230","174011545737251",26.70,1.50,0,327.62,338.74,5.3,3.2,0.004,1191485.4,1191485.4,10887,0,0,0,L,1122011218,1,121.33,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548178232,129617.00
01/22/2019 12:30,2,0.199,ACTIVE,210.80,323.11,60.001,1548178204,"201051344000646","174011545737251",23.26,2.00,0,313.80,349.26,4.7,2.6,0.000,1186120.4,1186120.4,10885,0,0,0,L,1122011218,1,121.33,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548178233,129618.00
01/22/2019 12:30,2,0.191,ACTIVE,211.48,333.93,59.985,1548178204,"201051344000867","174011545737251",28.17,1.50,0,331.53,346.56,5.5,3.4,0.000,1188122.7,1188122.7,34722,0,0,0,L,1122011218,1,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548178234,129619.00
01/22/2019 12:30,2,0.211,ACTIVE,211.93,336.34,59.964,1548178204,"201051344000633","174011545737251",28.73,1.00,0,331.83,349.26,6.1,4.0,0.009,1187058.1,1187058.1,34772,0,0,0,L,1122011218,1,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548178235,129620.00
01/22/2019 12:30,2,0.189,ALERT,210.80,297.57,59.990,1548178204,"201051344000955","174011545737251",22.62,0.50,0,295.16,337.24,4.4,2.3,0.000,1205174.6,1205174.6,10876,0,0,0,L,1122011218,1,120.65,120.88,0002,-1,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548178237,129621.00
01/22/2019 12:30,2,0.189,ACTIVE,211.48,328.22,60.001,1548178204,"201051344000648","174011545737251",26.18,-0.50,0,308.09,356.78,5.0,2.9,0.000,1195271.0,1195271.0,34689,0,0,0,L,1122011218,1,120.20,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548178237,129622.00
01/22/2019 12:30,2,0.207,ACTIVE,211.70,334.54,59.996,1548178204,"201051344000645","174011545737251",25.62,1.00,0,330.93,344.76,5.4,3.3,0.004,1199569.3,1199569.3,34684,0,0,0,L,1122011218,1,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548178238,129623.00
01/22/2019 12:30,2,0.252,ACTIVE,211.25,333.93,60.017,1548178204,"201051344000569","174011545737251",30.24,2.00,0,330.33,354.67,7.7,5.5,0.013,1216948.0,1216948.0,2944,0,0,0,L,1122011218,1,120.20,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548178240,129624.00
01/22/2019 12:30,2,0.312,ACTIVE,211.48,338.14,59.990,1548178204,"179051228000119","174011545737251",30.73,3.70,0,332.73,354.37,9.8,7.5,0.022,3505.2,3505.2,2960,0,0,0,L,46974696,1,120.65,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548178241,129625.00
01/22/2019 12:45,2,0.246,ALERT,211.48,334.24,59.990,1548179104,"201051344000579","174011545737251",28.53,2.00,0,296.06,347.76,7.1,5.0,0.009,1216364.4,1216364.4,2978,0,0,0,L,1122011218,1,120.65,120.88,0002,-2,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548179106,129626.00
01/22/2019 12:45,2,0.246,ACTIVE,210.80,362.79,59.996,1548179104,"201051344001025","174011545737251",33.83,1.50,0,328.52,366.10,8.4,6.2,0.022,1201061.5,1201061.5,10892,0,0,0,L,1122011218,1,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548179107,129627.00
01/22/2019 12:45,2,0.373,ACTIVE,211.03,352.87,59.969,1548179104,"201051344001093","174011545737251",32.72,2.00,0,324.32,361.29,12.4,10.0,0.044,1193330.2,1193330.2,10874,0,0,0,L,1122011218,1,121.10,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548179108,129628.00
01/22/2019 12:45,2,0.213,ALERT,211.25,333.93,60.001,1548179104,"201051344000458","174011545737251",28.57,2.50,0,289.15,351.67,6.2,4.0,0.004,1202668.9,1202668.9,2977,0,0,0,L,1122011218,1,120.65,121.10,0002,-1,0,0,0,0,0,0,6,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548179110,129629.00
01/22/2019 12:45,2,0.230,ALERT,210.80,333.33,59.990,1548179104,"201051344000890","174011545737251",29.16,2.50,0,295.46,345.66,6.8,4.7,0.013,1197456.9,1197456.9,10875,0,0,0,L,1122011218,1,121.33,120.20,0002,2,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548179112,129630.00
01/22/2019 12:45,2,0.197,ACTIVE,211.25,335.44,59.990,1548179104,"201051344000988","174011545737251",20.34,0.50,0,283.44,347.16,4.0,2.0,0.009,937955.6,937955.6,3015,0,0,0,L,1122011218,1,120.42,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548179113,129631.00
01/22/2019 12:45,2,0.250,ACTIVE,211.48,360.08,60.001,1548179104,"201051344000582","174011545737251",33.48,0.00,0,324.02,363.09,8.5,6.3,0.027,1177383.0,1177383.0,10841,0,0,0,L,1122011218,1,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548179114,129632.00
01/22/2019 12:45,2,0.230,ALERT,211.25,334.24,60.017,1548179104,"201051344000868","174011545737251",29.86,0.00,0,295.76,338.14,7.0,4.8,0.013,1189417.0,1189417.0,34716,0,0,0,L,1122011218,1,120.42,121.55,0002,-3,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548179115,129633.00
01/22/2019 12:45,2,0.291,ACTIVE,211.93,336.34,60.022,1548179104,"201051344000576","174011545737251",29.26,0.50,0,317.40,349.86,8.7,6.4,0.022,1203078.1,1203078.1,7153,0,0,0,L,1122011218,1,120.88,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548179116,129634.00
01/22/2019 12:45,2,0.223,ALERT,211.48,335.14,59.990,1548179104,"201051344001158","174011545737251",26.42,0.50,0,295.16,348.36,6.0,3.9,0.013,1182607.6,1182607.6,2984,0,0,0,L,1122011218,1,120.42,121.10,0002,0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548179118,129635.00
01/22/2019 12:45,2,0.344,ACTIVE,211.25,357.08,59.990,1548179104,"201051344000917","174011545737251",33.08,2.50,0,326.12,363.99,11.5,9.2,0.053,1194289.3,1194289.3,10843,0,0,0,L,1122011218,1,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548179119,129636.00
01/22/2019 12:45,2,0.215,ACTIVE,211.03,296.36,59.996,1548179104,"201051344000417","174011545737251",21.65,1.00,0,283.74,303.58,4.7,2.6,0.000,969098.6,969098.6,10948,0,0,0,L,1122011218,1,120.65,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548179120,129637.00
01/22/2019 12:45,2,0.203,ACTIVE,211.25,297.26,59.996,1548179104,"201051344000685","174011545737251",20.32,0.50,0,283.74,298.47,4.2,2.1,0.000,1198579.0,1198579.0,10883,0,0,0,L,1122011218,1,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548179121,129638.00
01/22/2019 12:45,2,0.246,ALERT,211.03,334.24,59.985,1548179104,"201051344000651","174011545737251",30.30,-0.50,0,294.26,339.04,7.6,5.4,0.018,1192246.4,1192246.4,10879,0,0,0,L,1122011218,1,121.55,120.20,0002,-2,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548179123,129639.00
01/22/2019 12:45,2,0.219,ALERT,211.03,334.54,60.001,1548179104,"201051344000594","174011545737251",29.88,1.00,0,294.86,343.85,6.7,4.5,0.004,1207088.1,1207088.1,34692,0,0,0,L,1122011218,1,120.42,120.88,0002,-1,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548179125,129640.00
01/22/2019 12:45,2,0.262,ALERT,211.48,334.84,59.996,1548179104,"201051344000469","174011545737251",27.59,-1.00,0,294.26,341.45,7.4,5.2,0.009,1191406.0,1191406.0,2985,0,0,0,L,1122011218,1,119.97,121.55,0002,-4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548179126,129641.00
01/22/2019 12:45,2,0.227,ALERT,211.25,334.54,59.996,1548179104,"201051344000585","174011545737251",30.20,1.50,0,294.26,337.54,6.9,4.8,0.018,1206969.6,1206969.6,10912,0,0,0,L,1122011218,1,120.88,120.88,0002,-2,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548179128,129642.00
01/22/2019 12:45,2,0.248,ALERT,211.93,336.34,59.948,1548179104,"201051344000853","174011545737251",25.90,1.00,0,295.16,339.95,6.5,4.4,0.013,1207285.6,1207285.6,2963,0,0,0,L,1122011218,1,121.10,121.55,0002,1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548179130,129643.00
01/22/2019 12:45,2,0.160,ACTIVE,211.48,333.93,60.001,1548179104,"201051344001145","174011545737251",26.96,0.50,0,284.64,343.85,4.4,2.4,0.004,1206040.4,1206040.4,10856,0,0,0,L,1122011218,1,121.33,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548179131,129644.00
01/22/2019 12:45,2,0.195,ACTIVE,211.03,297.26,59.996,1548179104,"201051344000438","174011545737251",23.10,0.00,0,283.74,299.07,4.6,2.5,0.000,1199945.5,1199945.5,10883,0,0,0,L,1122011218,1,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548179132,129645.00
01/22/2019 12:45,2,0.184,ALERT,210.80,332.43,60.006,1548179104,"201051344001135","174011545737251",28.29,1.00,0,288.55,351.37,5.3,3.2,0.009,1188114.6,1188114.6,10864,0,0,0,L,1122011218,1,121.10,120.42,0002,-1,0,0,0,0,0,0,3,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548179134,129646.00
01/22/2019 12:45,2,0.221,ALERT,211.25,334.54,59.996,1548179104,"201051344000983","174011545737251",29.90,1.50,0,295.46,338.74,6.7,4.6,0.013,1206815.2,1206815.2,2965,0,0,0,L,1122011218,1,120.42,121.10,0002,1,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548179136,129647.00
01/22/2019 12:45,2,0.293,ACTIVE,211.25,333.93,60.001,1548179104,"201051344001203","174011545737251",30.67,1.00,0,318.91,353.17,9.2,6.9,0.040,1197044.6,1197044.6,10891,0,0,0,L,1122011218,1,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548179137,129648.00
01/22/2019 12:45,2,0.256,ALERT,211.03,333.03,59.990,1548179104,"201051344001230","174011545737251",25.64,2.00,0,295.16,336.34,6.7,4.5,0.013,1191486.3,1191486.3,10888,0,0,0,L,1122011218,1,121.33,120.20,0002,-1,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548179139,129649.00
01/22/2019 12:45,2,0.211,ALERT,210.80,333.93,60.001,1548179104,"201051344000646","174011545737251",26.96,2.00,0,294.26,347.76,5.8,3.7,0.004,1186121.2,1186121.2,10886,0,0,0,L,1122011218,1,121.33,120.42,0002,-1,0,0,0,0,0,0,4,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548179141,129650.00
01/22/2019 12:45,2,0.219,ALERT,211.70,334.24,59.969,1548179104,"201051344000867","174011545737251",30.14,2.00,0,294.86,339.34,6.7,4.5,0.013,1188123.6,1188123.6,34723,0,0,0,L,1122011218,1,120.88,121.10,0002,-1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548179142,129651.00
01/22/2019 12:45,2,0.240,ALERT,211.93,336.64,59.980,1548179104,"201051344000633","174011545737251",30.55,1.00,0,293.36,340.85,7.5,5.3,0.009,1187059.2,1187059.2,34773,0,0,0,L,1122011218,1,121.10,121.55,0002,0,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548179144,129652.00
01/22/2019 12:45,2,0.240,ACTIVE,210.57,321.61,60.012,1548179104,"201051344000955","174011545737251",23.04,0.50,0,284.64,341.75,5.6,3.5,0.000,1205175.2,1205175.2,10878,0,0,0,L,1122011218,1,120.65,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548179145,129653.00
01/22/2019 12:45,2,0.213,ALERT,211.48,334.54,59.990,1548179104,"201051344000648","174011545737251",28.43,-0.50,0,289.15,351.97,6.2,4.0,0.009,1195271.8,1195271.8,34690,0,0,0,L,1122011218,1,120.20,121.55,0002,-3,0,0,0,0,0,0,6,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548179147,129654.00
01/22/2019 12:45,2,0.217,ALERT,211.70,335.14,59.990,1548179104,"201051344000645","174011545737251",29.40,1.00,0,295.16,338.74,6.5,4.3,0.009,1199570.2,1199570.2,34685,0,0,0,L,1122011218,1,120.88,121.55,0002,-2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548179149,129655.00
01/22/2019 12:45,2,0.289,ACTIVE,211.48,342.05,59.996,1548179104,"201051344000569","174011545737251",31.57,1.50,0,325.52,351.07,9.3,7.0,0.035,1216949.5,1216949.5,2945,0,0,0,L,1122011218,1,120.20,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548179150,129656.00
01/22/2019 12:45,2,0.361,ACTIVE,211.70,338.74,59.985,1548179104,"179051228000119","174011545737251",31.47,3.70,0,329.73,357.38,11.5,9.2,0.031,3507.3,3507.3,2961,0,0,0,L,46974696,1,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548179151,129657.00
01/22/2019 13:00,2,0.246,ACTIVE,211.48,333.63,59.996,1548180003,"201051344000579","174011545737251",24.63,1.50,0,296.66,338.14,6.2,4.1,0.004,1216365.5,1216365.5,2980,0,0,0,L,1122011218,1,120.42,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180005,129658.00
01/22/2019 13:00,2,0.244,ACTIVE,210.80,351.97,59.996,1548180003,"201051344001025","174011545737251",32.76,1.50,0,328.22,367.60,8.2,6.0,0.022,1201063.1,1201063.1,10893,0,0,0,L,1122011218,1,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180006,129659.00
01/22/2019 13:00,2,0.328,ACTIVE,211.03,335.14,60.028,1548180003,"201051344001093","174011545737251",30.79,2.00,0,328.52,359.78,10.3,8.0,0.027,1193332.3,1193332.3,10875,0,0,0,L,1122011218,1,121.10,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180007,129660.00
01/22/2019 13:00,2,0.193,ACTIVE,211.03,333.33,59.969,1548180003,"201051344000458","174011545737251",27.08,2.00,0,295.76,342.95,5.3,3.2,0.000,1202669.8,1202669.8,2979,0,0,0,L,1122011218,1,120.65,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180008,129661.00
01/22/2019 13:00,2,0.207,ACTIVE,211.03,332.73,59.985,1548180003,"201051344000890","174011545737251",27.71,3.00,0,295.16,336.34,5.8,3.7,0.004,1197457.9,1197457.9,10877,0,0,0,L,1122011218,1,121.33,120.20,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180009,129662.00
01/22/2019 13:00,2,0.180,ALERT,211.03,319.81,59.990,1548180003,"201051344000988","174011545737251",19.82,0.00,0,293.66,339.65,3.6,1.6,0.000,937956.0,937956.0,3016,0,0,0,L,1122011218,1,120.20,121.33,0002,-3,0,0,0,0,0,0,11,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180011,129663.00
01/22/2019 13:00,2,0.244,ACTIVE,211.70,350.17,59.996,1548180003,"201051344000582","174011545737251",32.50,0.00,0,329.43,364.29,8.1,5.9,0.018,1177384.5,1177384.5,10842,0,0,0,L,1122011218,1,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180012,129664.00
01/22/2019 13:00,2,0.207,ACTIVE,211.03,334.84,59.996,1548180003,"201051344000868","174011545737251",28.47,-0.50,0,329.73,340.25,6.0,3.9,0.009,1189418.0,1189418.0,34718,0,0,0,L,1122011218,1,120.42,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180012,129665.00
01/22/2019 13:00,2,0.248,ACTIVE,211.48,335.44,59.990,1548180003,"201051344000576","174011545737251",29.54,0.00,0,330.03,341.75,7.5,5.3,0.018,1203079.5,1203079.5,7154,0,0,0,L,1122011218,1,120.65,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180013,129666.00
01/22/2019 13:00,2,0.205,ACTIVE,211.25,334.54,59.990,1548180003,"201051344001158","174011545737251",24.33,0.00,0,295.46,339.04,5.0,2.9,0.000,1182608.4,1182608.4,2986,0,0,0,L,1122011218,1,120.42,121.10,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180014,129667.00
01/22/2019 13:00,2,0.299,ACTIVE,211.25,344.76,59.996,1548180003,"201051344000917","174011545737251",31.81,2.50,0,330.03,362.19,9.6,7.4,0.040,1194291.3,1194291.3,10844,0,0,0,L,1122011218,1,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180015,129668.00
01/22/2019 13:00,2,0.211,ACTIVE,211.03,296.36,59.996,1548180003,"201051344000417","174011545737251",21.21,1.00,0,293.96,298.17,4.6,2.5,0.000,969099.2,969099.2,10949,0,0,0,L,1122011218,1,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180016,129669.00
01/22/2019 13:00,2,0.184,ACTIVE,211.25,296.96,59.996,1548180003,"201051344000685","174011545737251",18.67,0.00,0,294.56,298.77,3.5,1.4,0.000,1198579.3,1198579.3,10884,0,0,0,L,1122011218,1,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180017,129670.00
01/22/2019 13:00,2,0.223,ACTIVE,211.25,334.24,59.990,1548180003,"201051344000651","174011545737251",28.73,-0.50,0,328.82,339.95,6.5,4.4,0.009,1192247.5,1192247.5,10881,0,0,0,L,1122011218,1,121.55,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180018,129671.00
01/22/2019 13:00,2,0.191,ACTIVE,211.03,334.24,59.996,1548180003,"201051344000594","174011545737251",28.78,1.50,0,295.46,337.54,5.6,3.5,0.009,1207089.0,1207089.0,34694,0,0,0,L,1122011218,1,120.42,120.65,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180019,129672.00
01/22/2019 13:00,2,0.240,ACTIVE,211.48,333.93,59.985,1548180003,"201051344000469","174011545737251",27.27,-1.50,0,306.58,367.00,6.7,4.5,0.004,1191407.1,1191407.1,2987,0,0,0,L,1122011218,1,120.20,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180020,129673.00
01/22/2019 13:00,2,0.203,ACTIVE,211.25,333.93,59.990,1548180003,"201051344000585","174011545737251",28.55,1.50,0,327.62,339.65,5.9,3.8,0.013,1206970.6,1206970.6,10914,0,0,0,L,1122011218,1,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180021,129674.00
01/22/2019 13:00,2,0.201,ACTIVE,211.70,335.14,60.001,1548180003,"201051344000853","174011545737251",27.57,0.50,0,323.41,352.27,5.6,3.5,0.009,1207286.5,1207286.5,2965,0,0,0,L,1122011218,1,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180022,129675.00
01/22/2019 13:00,2,0.148,ALERT,211.25,297.26,59.985,1548180003,"201051344001145","174011545737251",23.02,0.00,0,295.16,337.84,3.5,1.4,0.000,1206040.8,1206040.8,10857,0,0,0,L,1122011218,1,121.10,120.65,0002,-0,0,0,0,0,0,0,7,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180024,129676.00
01/22/2019 13:00,2,0.180,ACTIVE,211.03,297.26,59.990,1548180003,"201051344000438","174011545737251",21.81,-0.50,0,294.86,299.37,4.0,1.9,0.000,1199946.0,1199946.0,10884,0,0,0,L,1122011218,1,121.33,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180025,129677.00
01/22/2019 13:00,2,0.168,ACTIVE,210.57,332.13,59.975,1548180003,"201051344001135","174011545737251",27.02,0.50,0,295.16,336.04,4.7,2.6,0.000,1188115.3,1188115.3,10866,0,0,0,L,1122011218,1,120.88,120.42,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180026,129678.00
01/22/2019 13:00,2,0.197,ACTIVE,211.03,333.33,59.975,1548180003,"201051344000983","174011545737251",28.55,1.00,0,328.22,342.35,5.8,3.6,0.009,1206816.1,1206816.1,2967,0,0,0,L,1122011218,1,120.42,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180027,129679.00
01/22/2019 13:00,2,0.256,ACTIVE,211.03,333.33,60.001,1548180003,"201051344001203","174011545737251",30.20,1.00,0,328.52,346.26,7.9,5.7,0.027,1197046.1,1197046.1,10892,0,0,0,L,1122011218,1,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180028,129680.00
01/22/2019 13:00,2,0.227,ACTIVE,211.03,333.03,60.001,1548180003,"201051344001230","174011545737251",24.29,2.00,0,312.29,354.67,5.6,3.5,0.009,1191487.2,1191487.2,10890,0,0,0,L,1122011218,1,121.10,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180029,129681.00
01/22/2019 13:00,2,0.205,ACTIVE,210.80,333.33,59.975,1548180003,"201051344000646","174011545737251",24.59,1.50,0,293.96,342.05,5.2,3.0,0.000,1186122.0,1186122.0,10888,0,0,0,L,1122011218,1,121.33,120.42,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180030,129682.00
01/22/2019 13:00,2,0.197,ACTIVE,211.48,333.93,59.985,1548180003,"201051344000867","174011545737251",28.63,1.50,0,314.70,357.98,5.8,3.7,0.009,1188124.6,1188124.6,34725,0,0,0,L,1122011218,1,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180031,129683.00
01/22/2019 13:00,2,0.219,ACTIVE,211.70,336.04,59.996,1548180003,"201051344000633","174011545737251",29.10,1.00,0,325.82,348.96,6.5,4.4,0.009,1187060.3,1187060.3,34775,0,0,0,L,1122011218,1,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180031,129684.00
01/22/2019 13:00,2,0.217,ALERT,210.35,296.96,60.012,1548180003,"201051344000955","174011545737251",21.23,0.00,0,294.86,336.64,4.7,2.6,0.000,1205175.9,1205175.9,10879,0,0,0,L,1122011218,1,120.42,120.65,0002,-2,0,0,0,0,0,0,5,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180033,129685.00
01/22/2019 13:00,2,0.195,ACTIVE,211.25,334.24,59.985,1548180003,"201051344000648","174011545737251",27.06,-1.00,0,294.86,340.85,5.4,3.3,0.004,1195272.6,1195272.6,34692,0,0,0,L,1122011218,1,120.20,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180034,129686.00
01/22/2019 13:00,2,0.211,ACTIVE,211.70,334.54,59.959,1548180003,"201051344000645","174011545737251",27.00,0.50,0,318.30,355.58,5.8,3.7,0.004,1199571.1,1199571.1,34687,0,0,0,L,1122011218,1,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180035,129687.00
01/22/2019 13:00,2,0.264,ACTIVE,211.25,333.93,59.990,1548180003,"201051344000569","174011545737251",30.57,1.00,0,329.73,347.16,8.2,6.0,0.018,1216951.0,1216951.0,2946,0,0,0,L,1122011218,1,119.97,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180036,129688.00
01/22/2019 13:00,2,0.324,ACTIVE,211.48,337.84,59.975,1548180003,"179051228000119","174011545737251",31.11,3.30,0,330.33,351.37,10.2,8.0,0.027,3507.8,3507.8,2962,0,0,0,L,46974696,1,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180037,129689.00
01/22/2019 13:15,2,0.217,ALERT,211.48,334.24,59.985,1548180904,"201051344000579","174011545737251",27.25,0.50,0,296.06,348.06,6.0,3.9,0.004,1216366.2,1216366.2,2981,0,0,0,L,1122011218,1,120.65,120.88,0002,-4,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180906,129690.00
01/22/2019 13:15,2,0.240,ACTIVE,210.57,353.47,59.985,1548180904,"201051344001025","174011545737251",32.88,1.00,0,328.82,358.88,8.0,5.8,0.018,1201064.4,1201064.4,10894,0,0,0,L,1122011218,1,120.65,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180907,129691.00
01/22/2019 13:15,2,0.312,ACTIVE,210.80,341.15,59.975,1548180904,"201051344001093","174011545737251",31.49,1.50,0,328.52,353.17,10.0,7.7,0.022,1193334.0,1193334.0,10876,0,0,0,L,1122011218,1,120.88,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180908,129692.00
01/22/2019 13:15,2,0.195,ALERT,211.03,345.06,59.980,1548180904,"201051344000458","174011545737251",27.65,1.00,0,295.46,345.96,5.5,3.4,0.000,1202670.3,1202670.3,2980,0,0,0,L,1122011218,1,120.88,121.10,0002,-3,0,0,0,0,0,0,5,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180910,129693.00
01/22/2019 13:15,2,0.207,ALERT,210.80,332.13,59.985,1548180904,"201051344000890","174011545737251",27.53,2.00,0,294.86,350.17,5.8,3.7,0.004,1197458.6,1197458.6,10878,0,0,0,L,1122011218,1,121.10,120.20,0002,1,0,0,0,0,0,0,5,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180912,129694.00
01/22/2019 13:15,2,0.180,ALERT,210.80,299.07,59.985,1548180904,"201051344000988","174011545737251",20.10,-1.00,0,292.76,334.24,3.7,1.6,0.000,937956.3,937956.3,3018,0,0,0,L,1122011218,1,120.20,121.10,0002,-4,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180914,129695.00
01/22/2019 13:15,2,0.244,ACTIVE,211.25,347.76,59.980,1548180904,"201051344000582","174011545737251",32.20,-0.50,0,329.73,355.28,8.0,5.8,0.018,1177385.8,1177385.8,10843,0,0,0,L,1122011218,1,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180915,129696.00
01/22/2019 13:15,2,0.205,ALERT,211.03,334.24,59.985,1548180904,"201051344000868","174011545737251",28.17,-1.50,0,296.06,338.14,5.9,3.8,0.009,1189418.8,1189418.8,34719,0,0,0,L,1122011218,1,120.42,121.33,0002,-4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180917,129697.00
01/22/2019 13:15,2,0.246,ACTIVE,211.48,335.44,59.980,1548180904,"201051344000576","174011545737251",29.26,-1.00,0,326.72,342.95,7.3,5.1,0.013,1203080.6,1203080.6,7155,0,0,0,L,1122011218,1,120.88,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180917,129698.00
01/22/2019 13:15,2,0.191,ALERT,211.25,334.54,59.990,1548180904,"201051344001158","174011545737251",25.43,-1.00,0,294.56,345.36,4.9,2.8,0.004,1182609.0,1182609.0,2987,0,0,0,L,1122011218,1,120.42,120.65,0002,-1,0,0,0,0,0,0,6,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180919,129699.00
01/22/2019 13:15,2,0.287,ACTIVE,210.80,335.14,59.996,1548180904,"201051344000917","174011545737251",30.83,2.00,0,329.13,352.27,9.1,6.8,0.031,1194292.8,1194292.8,10845,0,0,0,L,1122011218,1,120.65,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180920,129700.00
01/22/2019 13:15,2,0.215,ACTIVE,210.80,295.76,59.990,1548180904,"201051344000417","174011545737251",21.19,0.00,0,294.56,299.07,4.6,2.5,0.000,969099.8,969099.8,10950,0,0,0,L,1122011218,1,120.42,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180921,129701.00
01/22/2019 13:15,2,0.164,ACTIVE,210.80,296.36,59.943,1548180904,"201051344000685","174011545737251",20.99,-0.50,0,294.86,299.37,3.5,1.4,0.000,1198579.6,1198579.6,10885,0,0,0,L,1122011218,1,121.55,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180922,129702.00
01/22/2019 13:15,2,0.225,ALERT,210.80,333.33,59.990,1548180904,"201051344000651","174011545737251",28.61,-1.00,0,294.56,346.56,6.5,4.4,0.004,1192248.4,1192248.4,10882,0,0,0,L,1122011218,1,121.33,120.20,0002,-3,0,0,0,0,0,0,3,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180924,129703.00
01/22/2019 13:15,2,0.205,ALERT,210.57,334.24,59.980,1548180904,"201051344000594","174011545737251",27.17,0.50,0,295.16,351.67,5.7,3.6,0.004,1207089.7,1207089.7,34695,0,0,0,L,1122011218,1,120.42,120.42,0002,-2,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180926,129704.00
01/22/2019 13:15,2,0.225,ALERT,211.25,334.54,59.980,1548180904,"201051344000469","174011545737251",28.11,-2.00,0,293.96,345.96,6.4,4.3,0.000,1191408.1,1191408.1,2988,0,0,0,L,1122011218,1,120.20,121.33,0002,-5,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180928,129705.00
01/22/2019 13:15,2,0.199,ALERT,210.80,333.33,59.980,1548180904,"201051344000585","174011545737251",28.41,0.50,0,294.56,342.05,5.8,3.6,0.013,1206971.3,1206971.3,10915,0,0,0,L,1122011218,1,120.42,120.65,0002,-3,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180930,129706.00
01/22/2019 13:15,2,0.213,ALERT,211.70,335.74,60.022,1548180904,"201051344000853","174011545737251",26.56,-0.50,0,295.76,338.44,5.7,3.6,0.009,1207287.3,1207287.3,2966,0,0,0,L,1122011218,1,121.10,121.10,0002,-1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180932,129707.00
01/22/2019 13:15,2,0.150,ACTIVE,210.80,296.66,59.990,1548180904,"201051344001145","174011545737251",22.01,-0.50,0,295.46,300.27,3.4,1.4,0.000,1206041.0,1206041.0,10859,0,0,0,L,1122011218,1,120.65,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180932,129708.00
01/22/2019 13:15,2,0.182,ACTIVE,210.80,296.66,59.980,1548180904,"201051344000438","174011545737251",21.87,-1.00,0,295.46,299.97,4.0,2.0,0.000,1199946.4,1199946.4,10885,0,0,0,L,1122011218,1,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180933,129709.00
01/22/2019 13:15,2,0.172,ALERT,210.35,331.83,59.980,1548180904,"201051344001135","174011545737251",25.82,-0.50,0,294.86,342.95,4.5,2.5,0.000,1188115.7,1188115.7,10867,0,0,0,L,1122011218,1,120.65,120.42,0002,-2,0,0,0,0,0,0,4,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180935,129710.00
01/22/2019 13:15,2,0.195,ALERT,211.03,333.93,59.980,1548180904,"201051344000983","174011545737251",28.53,0.00,0,295.76,336.64,5.7,3.6,0.004,1206816.9,1206816.9,2968,0,0,0,L,1122011218,1,120.65,120.65,0002,-1,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180937,129711.00
01/22/2019 13:15,2,0.260,ACTIVE,210.80,332.73,59.980,1548180904,"201051344001203","174011545737251",29.24,0.50,0,328.22,339.04,7.7,5.5,0.022,1197047.3,1197047.3,10893,0,0,0,L,1122011218,1,121.33,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180938,129712.00
01/22/2019 13:15,2,0.201,ALERT,210.57,332.43,59.985,1548180904,"201051344001230","174011545737251",26.80,1.00,0,294.86,349.26,5.5,3.4,0.009,1191487.9,1191487.9,10891,0,0,0,L,1122011218,1,121.10,120.20,0002,-2,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180940,129713.00
01/22/2019 13:15,2,0.207,ALERT,210.35,336.34,59.980,1548180904,"201051344000646","174011545737251",24.41,0.00,0,294.56,338.14,5.2,3.0,0.000,1186122.5,1186122.5,10889,0,0,0,L,1122011218,1,120.88,120.42,0002,-3,0,0,0,0,0,0,5,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180942,129714.00
01/22/2019 13:15,2,0.199,ALERT,211.25,334.54,59.990,1548180904,"201051344000867","174011545737251",27.73,1.00,0,294.86,348.36,5.6,3.5,0.004,1188125.3,1188125.3,34726,0,0,0,L,1122011218,1,121.10,120.88,0002,-3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180944,129715.00
01/22/2019 13:15,2,0.221,ALERT,211.70,336.64,59.980,1548180904,"201051344000633","174011545737251",27.71,0.00,0,293.96,348.96,6.2,4.1,0.009,1187061.2,1187061.2,34776,0,0,0,L,1122011218,1,121.10,121.10,0002,-1,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180945,129716.00
01/22/2019 13:15,2,0.219,ACTIVE,210.12,296.66,59.980,1548180904,"201051344000955","174011545737251",21.39,-0.50,0,294.86,299.37,4.8,2.7,0.000,1205176.4,1205176.4,10881,0,0,0,L,1122011218,1,120.20,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180946,129717.00
01/22/2019 13:15,2,0.195,ALERT,211.03,342.65,59.980,1548180904,"201051344000648","174011545737251",27.49,-2.00,0,294.86,344.15,5.5,3.4,0.000,1195273.2,1195273.2,34693,0,0,0,L,1122011218,1,120.20,121.10,0002,-5,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180948,129718.00
01/22/2019 13:15,2,0.205,ALERT,211.48,334.84,59.980,1548180904,"201051344000645","174011545737251",27.12,0.00,0,295.76,347.16,5.7,3.5,0.004,1199571.8,1199571.8,34688,0,0,0,L,1122011218,1,121.10,121.33,0002,-3,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180950,129719.00
