ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2019 13:15,2,0.264,ACTIVE,211.25,334.84,59.975,1548180904,"201051344000569","174011545737251",30.65,0.00,0,328.52,341.45,8.2,6.0,0.031,1216952.4,1216952.4,2947,0,0,0,L,1122011218,1,120.20,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180951,129720.00
01/22/2019 13:15,2,0.303,ACTIVE,211.48,349.26,59.985,1548180904,"179051228000119","174011545737251",32.80,2.50,0,330.33,351.37,10.1,7.8,0.022,3509.6,3509.6,2963,0,0,0,L,46974696,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548180952,129721.00
01/22/2019 13:30,2,0.205,ALERT,211.25,331.53,60.006,1548181804,"201051344000579","174011545737251",26.28,0.50,0,296.36,340.55,5.5,3.4,0.000,1216367.1,1216367.1,2983,0,0,0,L,1122011218,1,120.65,120.88,0002,-4,0,0,0,0,0,0,4,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548181806,129722.00
01/22/2019 13:30,2,0.232,ACTIVE,210.80,345.36,60.006,1548181804,"201051344001025","174011545737251",32.07,0.50,0,328.52,359.18,7.6,5.4,0.018,1201065.8,1201065.8,10895,0,0,0,L,1122011218,1,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548181807,129723.00
01/22/2019 13:30,2,0.289,ACTIVE,211.03,333.93,60.006,1548181804,"201051344001093","174011545737251",30.61,1.00,0,328.22,351.07,9.0,6.8,0.022,1193335.8,1193335.8,10877,0,0,0,L,1122011218,1,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548181808,129724.00
01/22/2019 13:30,2,0.184,ALERT,211.03,322.51,60.001,1548181804,"201051344000458","174011545737251",25.41,0.50,0,295.76,345.66,4.8,2.7,0.000,1202671.0,1202671.0,2982,0,0,0,L,1122011218,1,120.65,121.33,0002,-3,0,0,0,0,0,0,11,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548181810,129725.00
01/22/2019 13:30,2,0.199,ACTIVE,211.03,332.43,59.985,1548181804,"201051344000890","174011545737251",26.92,1.50,0,294.56,341.15,5.4,3.3,0.000,1197459.4,1197459.4,10880,0,0,0,L,1122011218,1,121.10,120.20,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548181811,129726.00
01/22/2019 13:30,2,0.172,ACTIVE,211.03,297.87,60.006,1548181804,"201051344000988","174011545737251",19.94,-1.50,0,293.66,320.41,3.5,1.4,0.000,937956.6,937956.6,3020,0,0,0,L,1122011218,1,120.20,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548181812,129727.00
01/22/2019 13:30,2,0.238,ACTIVE,211.48,335.14,60.006,1548181804,"201051344000582","174011545737251",30.89,-1.00,0,329.13,352.27,7.5,5.3,0.018,1177387.2,1177387.2,10844,0,0,0,L,1122011218,1,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548181813,129728.00
01/22/2019 13:30,2,0.197,ACTIVE,211.25,334.54,60.001,1548181804,"201051344000868","174011545737251",26.80,-1.50,0,296.36,337.84,5.4,3.3,0.009,1189419.6,1189419.6,34721,0,0,0,L,1122011218,1,120.42,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548181814,129729.00
01/22/2019 13:30,2,0.230,ACTIVE,211.70,335.74,60.006,1548181804,"201051344000576","174011545737251",28.47,-1.00,0,318.61,348.06,6.7,4.5,0.009,1203081.7,1203081.7,7156,0,0,0,L,1122011218,1,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548181815,129730.00
01/22/2019 13:30,2,0.178,ACTIVE,211.48,337.54,59.996,1548181804,"201051344001158","174011545737251",25.70,-1.00,0,295.46,342.65,4.6,2.5,0.000,1182609.6,1182609.6,2989,0,0,0,L,1122011218,1,120.65,120.88,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548181816,129731.00
01/22/2019 13:30,2,0.266,ACTIVE,211.25,340.85,60.033,1548181804,"201051344000917","174011545737251",31.43,1.00,0,328.52,352.27,8.5,6.3,0.022,1194294.3,1194294.3,10846,0,0,0,L,1122011218,1,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548181816,129732.00
01/22/2019 13:30,2,0.213,ACTIVE,211.25,296.36,60.001,1548181804,"201051344000417","174011545737251",20.93,-0.50,0,293.96,297.87,4.5,2.5,0.000,969100.4,969100.4,10951,0,0,0,L,1122011218,1,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548181817,129733.00
01/22/2019 13:30,2,0.152,ACTIVE,211.48,296.66,59.996,1548181804,"201051344000685","174011545737251",20.87,-1.00,0,294.26,298.17,3.2,1.2,0.000,1198579.9,1198579.9,10886,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548181818,129734.00
01/22/2019 13:30,2,0.213,ACTIVE,210.80,332.73,59.990,1548181804,"201051344000651","174011545737251",27.85,-1.50,0,293.66,336.34,6.0,3.9,0.004,1192249.4,1192249.4,10884,0,0,0,L,1122011218,1,120.88,120.42,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548181819,129735.00
01/22/2019 13:30,2,0.191,ACTIVE,210.35,329.73,60.006,1548181804,"201051344000594","174011545737251",26.64,0.50,0,295.46,340.25,5.2,3.1,0.000,1207090.5,1207090.5,34697,0,0,0,L,1122011218,1,120.65,120.42,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548181820,129736.00
01/22/2019 13:30,2,0.223,ACTIVE,210.80,333.33,60.006,1548181804,"201051344000469","174011545737251",26.46,-2.50,0,295.16,342.35,6.0,3.9,0.004,1191409.0,1191409.0,2990,0,0,0,L,1122011218,1,120.20,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548181821,129737.00
01/22/2019 13:30,2,0.188,ACTIVE,211.03,333.63,59.996,1548181804,"201051344000585","174011545737251",27.59,0.00,0,293.96,336.64,5.3,3.2,0.004,1206972.1,1206972.1,10917,0,0,0,L,1122011218,1,120.20,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548181822,129738.00
01/22/2019 13:30,2,0.205,ACTIVE,211.25,334.84,60.001,1548181804,"201051344000853","174011545737251",25.62,-1.00,0,295.76,339.65,5.4,3.3,0.004,1207288.1,1207288.1,2968,0,0,0,L,1122011218,1,121.10,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548181823,129739.00
01/22/2019 13:30,2,0.141,ACTIVE,211.25,296.96,60.001,1548181804,"201051344001145","174011545737251",22.09,-1.00,0,295.16,299.07,3.2,1.1,0.000,1206041.3,1206041.3,10860,0,0,0,L,1122011218,1,120.65,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548181824,129740.00
01/22/2019 13:30,2,0.180,ACTIVE,211.03,296.66,60.001,1548181804,"201051344000438","174011545737251",20.48,-1.00,0,294.86,298.77,3.8,1.7,0.000,1199946.8,1199946.8,10886,0,0,0,L,1122011218,1,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548181825,129741.00
01/22/2019 13:30,2,0.160,ALERT,210.57,313.50,59.996,1548181804,"201051344001135","174011545737251",24.89,-1.00,0,294.56,334.54,4.1,2.0,0.000,1188116.2,1188116.2,10869,0,0,0,L,1122011218,1,120.42,120.65,0002,-2,0,0,0,0,0,0,4,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548181827,129742.00
01/22/2019 13:30,2,0.188,ACTIVE,210.80,333.33,60.017,1548181804,"201051344000983","174011545737251",27.79,-0.50,0,296.06,336.64,5.3,3.2,0.009,1206817.7,1206817.7,2970,0,0,0,L,1122011218,1,120.65,120.42,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548181828,129743.00
01/22/2019 13:30,2,0.254,ACTIVE,211.03,332.73,59.985,1548181804,"201051344001203","174011545737251",27.19,0.00,0,328.82,339.65,7.0,4.8,0.013,1197048.5,1197048.5,10894,0,0,0,L,1122011218,1,121.10,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548181828,129744.00
01/22/2019 13:30,2,0.195,ACTIVE,210.80,332.13,59.990,1548181804,"201051344001230","174011545737251",25.74,0.50,0,294.56,335.14,5.1,3.0,0.004,1191488.6,1191488.6,10893,0,0,0,L,1122011218,1,120.88,120.42,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548181829,129745.00
01/22/2019 13:30,2,0.168,ALERT,210.80,332.73,59.996,1548181804,"201051344000646","174011545737251",26.48,0.00,0,293.66,336.64,4.6,2.5,0.000,1186123.1,1186123.1,10891,0,0,0,L,1122011218,1,121.10,120.65,0002,-3,0,0,0,0,0,0,4,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548181831,129746.00
01/22/2019 13:30,2,0.184,ACTIVE,211.70,333.93,59.959,1548181804,"201051344000867","174011545737251",27.51,0.50,0,294.56,339.95,5.2,3.0,0.004,1188126.0,1188126.0,34728,0,0,0,L,1122011218,1,121.10,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548181832,129747.00
01/22/2019 13:30,2,0.209,ACTIVE,211.93,336.34,60.012,1548181804,"201051344000633","174011545737251",27.12,0.00,0,293.96,339.04,5.8,3.6,0.004,1187062.1,1187062.1,34778,0,0,0,L,1122011218,1,121.10,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548181833,129748.00
01/22/2019 13:30,2,0.207,ACTIVE,210.57,296.96,59.996,1548181804,"201051344000955","174011545737251",20.79,-1.50,0,294.86,298.17,4.3,2.3,0.000,1205177.0,1205177.0,10882,0,0,0,L,1122011218,1,120.42,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548181834,129749.00
01/22/2019 13:30,2,0.189,ALERT,211.03,297.57,60.012,1548181804,"201051344000648","174011545737251",23.64,-2.50,0,294.56,343.25,4.5,2.5,0.000,1195273.9,1195273.9,34695,0,0,0,L,1122011218,1,120.20,121.33,0002,-4,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548181836,129750.00
01/22/2019 13:30,2,0.201,ACTIVE,211.70,334.84,60.038,1548181804,"201051344000645","174011545737251",25.15,-0.50,0,295.46,337.54,5.2,3.0,0.000,1199572.6,1199572.6,34690,0,0,0,L,1122011218,1,121.10,121.33,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548181837,129751.00
01/22/2019 13:30,2,0.250,ACTIVE,211.25,334.24,60.001,1548181804,"201051344000569","174011545737251",29.64,-0.50,0,329.43,342.65,7.5,5.3,0.018,1216953.7,1216953.7,2948,0,0,0,L,1122011218,1,120.20,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548181838,129752.00
01/22/2019 13:30,2,0.295,ACTIVE,211.70,343.25,60.028,1548181804,"179051228000119","174011545737251",32.08,2.00,0,332.73,359.78,9.7,7.4,0.018,3511.4,3511.4,2964,0,0,0,L,46974696,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548181839,129753.00
01/22/2019 13:45,2,0.207,ACTIVE,211.70,330.03,60.022,1548182704,"201051344000579","174011545737251",26.16,0.00,0,296.36,342.65,5.5,3.4,0.000,1216368.0,1216368.0,2985,0,0,0,L,1122011218,1,120.65,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548182705,129754.00
01/22/2019 13:45,2,0.232,ACTIVE,211.03,343.55,59.959,1548182704,"201051344001025","174011545737251",31.85,0.00,0,329.13,357.68,7.5,5.3,0.018,1201067.2,1201067.2,10896,0,0,0,L,1122011218,1,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548182706,129755.00
01/22/2019 13:45,2,0.285,ACTIVE,211.25,334.24,60.012,1548182704,"201051344001093","174011545737251",30.26,1.00,0,327.62,348.66,8.8,6.6,0.022,1193337.6,1193337.6,10878,0,0,0,L,1122011218,1,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548182707,129756.00
01/22/2019 13:45,2,0.186,ALERT,211.48,311.39,60.001,1548182704,"201051344000458","174011545737251",24.73,0.50,0,296.06,343.85,4.7,2.6,0.000,1202671.7,1202671.7,2984,0,0,0,L,1122011218,1,120.88,121.33,0002,-3,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548182709,129757.00
01/22/2019 13:45,2,0.199,ALERT,211.25,333.33,60.001,1548182704,"201051344000890","174011545737251",26.90,1.50,0,295.16,342.35,5.5,3.4,0.000,1197460.3,1197460.3,10881,0,0,0,L,1122011218,1,121.55,120.42,0002,1,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548182711,129758.00
01/22/2019 13:45,2,0.168,ACTIVE,211.25,298.17,60.017,1548182704,"201051344000988","174011545737251",20.10,-2.00,0,293.66,319.81,3.4,1.4,0.000,937957.0,937957.0,3021,0,0,0,L,1122011218,1,120.20,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548182712,129759.00
01/22/2019 13:45,2,0.232,ACTIVE,211.70,334.54,60.001,1548182704,"201051344000582","174011545737251",30.59,-1.00,0,328.22,350.17,7.3,5.1,0.018,1177388.6,1177388.6,10845,0,0,0,L,1122011218,1,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548182713,129760.00
01/22/2019 13:45,2,0.191,ALERT,211.03,334.24,60.001,1548182704,"201051344000868","174011545737251",27.25,-1.50,0,296.66,337.54,5.3,3.2,0.004,1189420.5,1189420.5,34722,0,0,0,L,1122011218,1,120.42,121.33,0002,-5,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548182715,129761.00
01/22/2019 13:45,2,0.229,ALERT,211.93,335.74,59.996,1548182704,"201051344000576","174011545737251",28.39,-1.50,0,296.66,339.95,6.6,4.5,0.009,1203082.9,1203082.9,7157,0,0,0,L,1122011218,1,121.10,121.33,0002,-5,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548182716,129762.00
01/22/2019 13:45,2,0.176,ALERT,211.48,334.54,60.001,1548182704,"201051344001158","174011545737251",25.33,-1.50,0,295.46,351.67,4.5,2.5,0.000,1182610.2,1182610.2,2990,0,0,0,L,1122011218,1,120.65,121.10,0002,-2,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548182718,129763.00
01/22/2019 13:45,2,0.260,ACTIVE,211.48,337.24,59.996,1548182704,"201051344000917","174011545737251",31.07,1.00,0,329.73,354.37,8.2,6.0,0.035,1194296.0,1194296.0,10847,0,0,0,L,1122011218,1,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548182719,129764.00
01/22/2019 13:45,2,0.213,ACTIVE,211.48,297.26,60.012,1548182704,"201051344000417","174011545737251",20.85,-0.50,0,294.56,298.17,4.5,2.5,0.000,969101.0,969101.0,10952,0,0,0,L,1122011218,1,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548182720,129765.00
01/22/2019 13:45,2,0.154,ACTIVE,211.70,297.57,60.001,1548182704,"201051344000685","174011545737251",20.75,-1.50,0,294.56,298.77,3.2,1.2,0.000,1198580.2,1198580.2,10887,0,0,0,L,1122011218,1,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548182721,129766.00
01/22/2019 13:45,2,0.211,ALERT,211.48,333.93,60.001,1548182704,"201051344000651","174011545737251",27.83,-2.00,0,293.96,337.84,6.0,3.9,0.004,1192250.5,1192250.5,10885,0,0,0,L,1122011218,1,121.55,120.65,0002,-4,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548182723,129767.00
01/22/2019 13:45,2,0.188,ALERT,211.03,329.13,59.996,1548182704,"201051344000594","174011545737251",27.02,0.50,0,294.26,347.76,5.1,3.0,0.000,1207091.3,1207091.3,34698,0,0,0,L,1122011218,1,120.65,120.88,0002,-3,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548182725,129768.00
01/22/2019 13:45,2,0.215,ALERT,211.70,334.54,60.001,1548182704,"201051344000469","174011545737251",27.31,-2.50,0,293.66,336.94,6.0,3.9,0.000,1191410.0,1191410.0,2991,0,0,0,L,1122011218,1,120.42,121.55,0002,-5,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548182726,129769.00
01/22/2019 13:45,2,0.188,ALERT,211.48,334.24,59.996,1548182704,"201051344000585","174011545737251",27.57,0.00,0,293.66,337.84,5.3,3.2,0.004,1206973.0,1206973.0,10918,0,0,0,L,1122011218,1,120.88,121.10,0002,-4,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548182729,129770.00
01/22/2019 13:45,2,0.203,ALERT,211.93,336.04,59.969,1548182704,"201051344000853","174011545737251",25.70,-1.00,0,294.86,338.74,5.3,3.2,0.004,1207288.9,1207288.9,2969,0,0,0,L,1122011218,1,121.33,121.55,0002,-2,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548182730,129771.00
01/22/2019 13:45,2,0.139,ACTIVE,211.48,297.87,60.001,1548182704,"201051344001145","174011545737251",22.01,-1.50,0,295.16,299.37,3.1,1.1,0.000,1206041.6,1206041.6,10861,0,0,0,L,1122011218,1,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548182731,129772.00
01/22/2019 13:45,2,0.176,ACTIVE,211.25,297.26,59.990,1548182704,"201051344000438","174011545737251",20.32,-1.50,0,294.86,299.07,3.6,1.6,0.000,1199947.3,1199947.3,10887,0,0,0,L,1122011218,1,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548182732,129773.00
01/22/2019 13:45,2,0.158,ALERT,211.03,312.89,59.996,1548182704,"201051344001135","174011545737251",24.83,-1.00,0,294.56,343.55,4.0,1.9,0.000,1188116.8,1188116.8,10871,0,0,0,L,1122011218,1,121.10,120.88,0002,-2,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548182734,129774.00
01/22/2019 13:45,2,0.186,ALERT,211.48,334.54,59.996,1548182704,"201051344000983","174011545737251",27.79,-0.50,0,295.16,336.94,5.2,3.1,0.009,1206818.5,1206818.5,2971,0,0,0,L,1122011218,1,120.88,121.10,0002,-2,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548182736,129775.00
01/22/2019 13:45,2,0.238,ACTIVE,211.48,333.93,60.001,1548182704,"201051344001203","174011545737251",28.29,0.00,0,327.92,339.65,6.9,4.7,0.022,1197049.8,1197049.8,10895,0,0,0,L,1122011218,1,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548182737,129776.00
01/22/2019 13:45,2,0.189,ALERT,211.25,333.03,59.990,1548182704,"201051344001230","174011545737251",26.20,0.50,0,294.56,336.04,5.0,2.9,0.004,1191489.5,1191489.5,10894,0,0,0,L,1122011218,1,121.33,120.42,0002,-3,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548182739,129777.00
01/22/2019 13:45,2,0.164,ALERT,211.03,330.03,60.006,1548182704,"201051344000646","174011545737251",26.22,-0.50,0,293.96,345.96,4.4,2.3,0.000,1186123.8,1186123.8,10893,0,0,0,L,1122011218,1,121.33,120.65,0002,-3,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548182741,129778.00
01/22/2019 13:45,2,0.178,ALERT,211.48,333.63,60.001,1548182704,"201051344000867","174011545737251",27.29,0.50,0,295.16,337.24,5.0,2.9,0.000,1188126.9,1188126.9,34729,0,0,0,L,1122011218,1,121.10,120.88,0002,-3,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548182743,129779.00
01/22/2019 13:45,2,0.201,ALERT,211.93,336.04,59.996,1548182704,"201051344000633","174011545737251",27.33,-0.50,0,294.26,339.04,5.6,3.5,0.000,1187063.0,1187063.0,34779,0,0,0,L,1122011218,1,121.10,121.33,0002,-1,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548182745,129780.00
01/22/2019 13:45,2,0.207,ACTIVE,210.80,297.87,59.996,1548182704,"201051344000955","174011545737251",20.85,-1.50,0,294.86,298.77,4.4,2.3,0.000,1205177.6,1205177.6,10883,0,0,0,L,1122011218,1,120.65,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548182746,129781.00
01/22/2019 13:45,2,0.186,ALERT,211.48,297.57,60.033,1548182704,"201051344000648","174011545737251",23.40,-2.50,0,295.76,342.05,4.4,2.4,0.000,1195274.6,1195274.6,34697,0,0,0,L,1122011218,1,120.20,121.55,0002,-5,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548182747,129782.00
01/22/2019 13:45,2,0.199,ALERT,211.93,334.84,59.980,1548182704,"201051344000645","174011545737251",24.37,-0.50,0,296.06,337.54,5.0,2.9,0.000,1199573.4,1199573.4,34691,0,0,0,L,1122011218,1,121.10,121.55,0002,-4,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548182749,129783.00
01/22/2019 13:45,2,0.248,ACTIVE,211.48,334.24,60.028,1548182704,"201051344000569","174011545737251",29.52,-0.50,0,328.82,343.55,7.5,5.3,0.018,1216955.1,1216955.1,2949,0,0,0,L,1122011218,1,120.20,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548182750,129784.00
01/22/2019 13:45,2,0.293,ACTIVE,211.70,343.25,59.996,1548182704,"179051228000119","174011545737251",32.01,2.00,0,321.31,359.78,9.5,7.3,0.018,3513.4,3513.4,2965,0,0,0,L,46974696,1,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548182751,129785.00
01/22/2019 14:00,2,0.193,ALERT,211.25,298.77,60.033,1548183604,"201051344000579","174011545737251",22.40,-0.50,0,297.26,334.24,4.4,2.3,0.000,1216368.7,1216368.7,2986,0,0,0,L,1122011218,1,120.65,121.10,0002,-4,0,0,0,0,0,0,5,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548183606,129786.00
01/22/2019 14:00,2,0.207,ACTIVE,210.80,332.13,59.996,1548183604,"201051344001025","174011545737251",29.72,-0.50,0,329.13,349.86,6.2,4.1,0.013,1201068.3,1201068.3,10897,0,0,0,L,1122011218,1,120.88,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548183607,129787.00
01/22/2019 14:00,2,0.281,ACTIVE,210.80,333.33,60.017,1548183604,"201051344001093","174011545737251",25.68,0.50,0,327.62,338.44,7.4,5.2,0.009,1193339.0,1193339.0,10879,0,0,0,L,1122011218,1,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548183608,129788.00
01/22/2019 14:00,2,0.172,ALERT,211.03,298.17,60.017,1548183604,"201051344000458","174011545737251",22.15,-0.50,0,295.76,334.54,3.9,1.8,0.000,1202672.2,1202672.2,2986,0,0,0,L,1122011218,1,120.65,121.33,0002,-4,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548183610,129789.00
01/22/2019 14:00,2,0.184,ALERT,210.80,297.26,60.006,1548183604,"201051344000890","174011545737251",22.92,0.50,0,295.16,335.44,4.3,2.2,0.000,1197461.0,1197461.0,10883,0,0,0,L,1122011218,1,121.10,120.20,0002,0,0,0,0,0,0,0,4,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548183612,129790.00
01/22/2019 14:00,2,0.160,ACTIVE,211.03,297.87,60.022,1548183604,"201051344000988","174011545737251",18.75,-2.00,0,294.26,299.67,3.1,1.1,0.000,937957.3,937957.3,3022,0,0,0,L,1122011218,1,120.42,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548183612,129791.00
01/22/2019 14:00,2,0.209,ACTIVE,211.48,333.93,60.028,1548183604,"201051344000582","174011545737251",28.71,-1.50,0,327.92,337.84,6.1,3.9,0.009,1177389.7,1177389.7,10846,0,0,0,L,1122011218,1,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548183613,129792.00
01/22/2019 14:00,2,0.174,ACTIVE,211.25,327.02,60.022,1548183604,"201051344000868","174011545737251",25.37,-2.00,0,296.06,343.85,4.5,2.4,0.000,1189421.2,1189421.2,34724,0,0,0,L,1122011218,1,120.65,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548183614,129793.00
01/22/2019 14:00,2,0.209,ACTIVE,211.93,335.74,60.022,1548183604,"201051344000576","174011545737251",26.60,-1.50,0,296.06,339.95,5.7,3.6,0.000,1203083.8,1203083.8,7159,0,0,0,L,1122011218,1,121.10,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548183615,129794.00
01/22/2019 14:00,2,0.152,ALERT,211.48,298.17,60.022,1548183604,"201051344001158","174011545737251",23.08,-2.00,0,295.46,337.54,3.6,1.5,0.000,1182610.7,1182610.7,2992,0,0,0,L,1122011218,1,120.65,121.10,0002,-2,0,0,0,0,0,0,5,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548183617,129795.00
01/22/2019 14:00,2,0.246,ACTIVE,211.25,333.93,60.028,1548183604,"201051344000917","174011545737251",26.72,0.50,0,328.22,342.65,6.7,4.5,0.009,1194297.2,1194297.2,10848,0,0,0,L,1122011218,1,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548183618,129796.00
01/22/2019 14:00,2,0.213,ACTIVE,211.03,296.36,60.012,1548183604,"201051344000417","174011545737251",20.06,-0.50,0,293.96,298.47,4.3,2.3,0.000,969101.6,969101.6,10953,0,0,0,L,1122011218,1,120.88,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548183619,129797.00
01/22/2019 14:00,2,0.141,ACTIVE,211.03,296.36,60.033,1548183604,"201051344000685","174011545737251",17.41,-1.50,0,294.26,299.07,2.5,0.5,0.000,1198580.4,1198580.4,10888,0,0,0,L,1122011218,1,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548183620,129798.00
01/22/2019 14:00,2,0.201,ALERT,211.03,330.03,60.017,1548183604,"201051344000651","174011545737251",26.08,-2.00,0,294.86,341.45,5.3,3.2,0.000,1192251.3,1192251.3,10887,0,0,0,L,1122011218,1,121.55,120.42,0002,-4,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548183622,129799.00
01/22/2019 14:00,2,0.168,ALERT,211.03,298.77,60.033,1548183604,"201051344000594","174011545737251",24.09,-0.50,0,295.76,334.24,4.1,2.1,0.000,1207091.9,1207091.9,34700,0,0,0,L,1122011218,1,120.42,120.88,0002,-3,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548183624,129800.00
01/22/2019 14:00,2,0.203,ALERT,211.48,298.47,59.975,1548183604,"201051344000469","174011545737251",23.50,-3.00,0,294.56,342.65,4.9,2.8,0.000,1191410.8,1191410.8,2993,0,0,0,L,1122011218,1,120.20,121.55,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548183625,129801.00
01/22/2019 14:00,2,0.170,ACTIVE,211.03,334.24,60.017,1548183604,"201051344000585","174011545737251",26.28,-0.50,0,294.86,341.15,4.6,2.5,0.000,1206973.6,1206973.6,10920,0,0,0,L,1122011218,1,120.65,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548183626,129802.00
01/22/2019 14:00,2,0.184,ACTIVE,212.16,317.40,60.059,1548183604,"201051344000853","174011545737251",23.26,-1.50,0,295.76,347.16,4.3,2.3,0.000,1207289.6,1207289.6,2971,0,0,0,L,1122011218,1,121.10,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548183627,129803.00
01/22/2019 14:00,2,0.129,ACTIVE,211.03,296.96,60.017,1548183604,"201051344001145","174011545737251",19.40,-1.50,0,294.86,299.67,2.5,0.5,0.000,1206041.8,1206041.8,10862,0,0,0,L,1122011218,1,121.10,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548183628,129804.00
01/22/2019 14:00,2,0.168,ACTIVE,211.03,296.96,60.012,1548183604,"201051344000438","174011545737251",16.62,-2.00,0,294.56,299.37,2.8,0.8,0.000,1199947.5,1199947.5,10888,0,0,0,L,1122011218,1,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548183629,129805.00
01/22/2019 14:00,2,0.145,ALERT,210.57,296.96,60.012,1548183604,"201051344001135","174011545737251",22.28,-1.50,0,294.86,333.03,3.3,1.2,0.000,1188117.1,1188117.1,10873,0,0,0,L,1122011218,1,120.88,120.65,0002,-2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548183631,129806.00
01/22/2019 14:00,2,0.170,ACTIVE,211.48,327.02,60.017,1548183604,"201051344000983","174011545737251",26.06,-1.00,0,295.76,343.55,4.5,2.4,0.000,1206819.2,1206819.2,2973,0,0,0,L,1122011218,1,120.65,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548183632,129807.00
01/22/2019 14:00,2,0.229,ACTIVE,211.03,333.63,60.017,1548183604,"201051344001203","174011545737251",25.03,-0.50,0,329.13,340.85,5.8,3.7,0.009,1197050.8,1197050.8,10896,0,0,0,L,1122011218,1,121.78,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548183633,129808.00
01/22/2019 14:00,2,0.172,ALERT,211.03,315.00,60.022,1548183604,"201051344001230","174011545737251",23.74,0.00,0,295.76,344.76,4.2,2.1,0.000,1191490.0,1191490.0,10896,0,0,0,L,1122011218,1,121.33,120.42,0002,-3,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548183635,129809.00
01/22/2019 14:00,2,0.152,ALERT,210.57,296.96,60.012,1548183604,"201051344000646","174011545737251",22.88,-1.00,0,294.26,333.33,3.6,1.5,0.000,1186124.2,1186124.2,10895,0,0,0,L,1122011218,1,121.10,120.65,0002,-3,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548183637,129810.00
01/22/2019 14:00,2,0.164,ALERT,211.70,298.47,60.012,1548183604,"201051344000867","174011545737251",23.40,-0.50,0,294.86,336.94,3.9,1.9,0.000,1188127.4,1188127.4,34731,0,0,0,L,1122011218,1,121.10,121.33,0002,-3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548183639,129811.00
01/22/2019 14:00,2,0.186,ALERT,211.93,305.38,60.006,1548183604,"201051344000633","174011545737251",24.45,-1.00,0,293.96,344.45,4.6,2.5,0.000,1187063.8,1187063.8,34781,0,0,0,L,1122011218,1,121.10,121.55,0002,-2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548183641,129812.00
01/22/2019 14:00,2,0.178,ACTIVE,210.57,296.96,60.012,1548183604,"201051344000955","174011545737251",20.24,-1.50,0,294.56,299.07,3.7,1.6,0.000,1205178.1,1205178.1,10884,0,0,0,L,1122011218,1,120.65,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548183642,129813.00
01/22/2019 14:00,2,0.176,ACTIVE,211.48,297.87,60.006,1548183604,"201051344000648","174011545737251",21.67,-3.00,0,295.46,299.97,3.9,1.8,0.000,1195275.1,1195275.1,34699,0,0,0,L,1122011218,1,120.20,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548183643,129814.00
01/22/2019 14:00,2,0.182,ALERT,211.93,298.77,60.012,1548183604,"201051344000645","174011545737251",21.69,-1.00,0,295.16,342.95,4.0,2.0,0.000,1199574.0,1199574.0,34693,0,0,0,L,1122011218,1,121.10,121.78,0002,-4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548183644,129815.00
01/22/2019 14:00,2,0.219,ACTIVE,211.70,334.84,60.022,1548183604,"201051344000569","174011545737251",29.64,-1.00,0,328.82,339.04,6.6,4.4,0.013,1216956.3,1216956.3,2950,0,0,0,L,1122011218,1,120.42,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548183645,129816.00
01/22/2019 14:00,2,0.277,ACTIVE,211.93,338.14,60.012,1548183604,"179051228000119","174011545737251",30.51,1.50,0,316.80,363.09,8.6,6.4,0.013,3515.0,3515.0,2966,0,0,0,L,46974696,1,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548183646,129817.00
01/22/2019 14:15,2,0.221,ACTIVE,211.25,298.17,59.985,1548184504,"201051344000579","174011545737251",20.06,-1.50,0,296.96,300.57,4.5,2.4,0.000,1216369.3,1216369.3,2988,0,0,0,L,1122011218,1,120.20,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548184506,129818.00
01/22/2019 14:15,2,0.219,ACTIVE,211.03,333.03,59.990,1548184504,"201051344001025","174011545737251",30.49,-0.50,0,305.08,359.78,6.8,4.7,0.013,1201069.3,1201069.3,10898,0,0,0,L,1122011218,1,120.88,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548184507,129819.00
01/22/2019 14:15,2,0.266,ALERT,211.25,333.63,59.985,1548184504,"201051344001093","174011545737251",28.86,0.50,0,295.16,338.74,7.8,5.6,0.009,1193340.3,1193340.3,10880,0,0,0,L,1122011218,1,121.10,120.65,0002,-1,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548184508,129820.00
01/22/2019 14:15,2,0.176,ACTIVE,211.03,298.17,59.975,1548184504,"201051344000458","174011545737251",22.78,-1.00,0,296.06,300.57,4.1,2.0,0.000,1202672.7,1202672.7,2988,0,0,0,L,1122011218,1,120.42,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548184509,129821.00
01/22/2019 14:15,2,0.189,ACTIVE,211.03,298.17,59.985,1548184504,"201051344000890","174011545737251",23.70,0.00,0,295.76,299.67,4.6,2.5,0.000,1197461.5,1197461.5,10885,0,0,0,L,1122011218,1,121.33,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548184510,129822.00
01/22/2019 14:15,2,0.164,ACTIVE,210.80,297.26,59.985,1548184504,"201051344000988","174011545737251",18.94,-2.00,0,293.96,299.37,3.2,1.2,0.000,937957.6,937957.6,3023,0,0,0,L,1122011218,1,119.97,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548184511,129823.00
01/22/2019 14:15,2,0.217,ALERT,211.70,334.84,59.985,1548184504,"201051344000582","174011545737251",29.30,-1.50,0,296.06,338.14,6.4,4.3,0.004,1177390.6,1177390.6,10847,0,0,0,L,1122011218,1,121.33,121.10,0002,-4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548184513,129824.00
01/22/2019 14:15,2,0.178,ALERT,211.25,334.24,59.996,1548184504,"201051344000868","174011545737251",26.16,-2.00,0,296.66,344.76,4.7,2.6,0.000,1189421.7,1189421.7,34725,0,0,0,L,1122011218,1,120.42,121.55,0002,-5,0,0,0,0,0,0,3,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548184515,129825.00
01/22/2019 14:15,2,0.213,ALERT,211.70,335.44,59.985,1548184504,"201051344000576","174011545737251",26.92,-1.50,0,296.06,350.47,5.8,3.7,0.004,1203084.7,1203084.7,7160,0,0,0,L,1122011218,1,120.65,121.10,0002,-5,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548184517,129826.00
01/22/2019 14:15,2,0.174,ACTIVE,211.48,297.57,59.990,1548184504,"201051344001158","174011545737251",21.25,-2.50,0,296.06,299.67,3.8,1.7,0.000,1182611.1,1182611.1,2994,0,0,0,L,1122011218,1,120.20,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548184518,129827.00
01/22/2019 14:15,2,0.250,ACTIVE,211.48,335.74,59.996,1548184504,"201051344000917","174011545737251",27.35,0.50,0,315.60,347.76,6.9,4.8,0.018,1194298.3,1194298.3,10849,0,0,0,L,1122011218,1,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548184519,129828.00
01/22/2019 14:15,2,0.213,ACTIVE,211.25,296.66,59.980,1548184504,"201051344000417","174011545737251",20.44,-1.00,0,294.26,298.17,4.4,2.4,0.000,969102.1,969102.1,10954,0,0,0,L,1122011218,1,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548184520,129829.00
01/22/2019 14:15,2,0.146,ACTIVE,211.25,297.26,59.990,1548184504,"201051344000685","174011545737251",19.08,-2.00,0,294.56,298.77,2.9,0.8,0.000,1198580.5,1198580.5,10889,0,0,0,L,1122011218,1,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548184521,129830.00
01/22/2019 14:15,2,0.211,ALERT,211.48,333.93,59.948,1548184504,"201051344000651","174011545737251",26.52,-2.00,0,293.96,348.06,5.7,3.6,0.000,1192252.1,1192252.1,10889,0,0,0,L,1122011218,1,121.55,120.42,0002,-4,0,0,0,0,0,0,5,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548184522,129831.00
01/22/2019 14:15,2,0.174,ACTIVE,210.80,298.17,59.985,1548184504,"201051344000594","174011545737251",24.33,-1.50,0,296.06,300.27,4.3,2.2,0.000,1207092.4,1207092.4,34702,0,0,0,L,1122011218,1,120.20,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548184523,129832.00
01/22/2019 14:15,2,0.207,ACTIVE,211.25,298.17,59.990,1548184504,"201051344000469","174011545737251",23.80,-3.50,0,295.76,299.67,5.0,2.9,0.000,1191411.5,1191411.5,2995,0,0,0,L,1122011218,1,119.97,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548184524,129833.00
01/22/2019 14:15,2,0.184,ALERT,211.25,333.93,59.980,1548184504,"201051344000585","174011545737251",26.20,-1.00,0,294.86,350.17,4.9,2.8,0.000,1206974.2,1206974.2,10921,0,0,0,L,1122011218,1,120.65,120.88,0002,-5,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548184526,129834.00
01/22/2019 14:15,2,0.180,ALERT,211.70,335.14,60.001,1548184504,"201051344000853","174011545737251",26.42,-1.50,0,296.06,348.66,4.9,2.8,0.004,1207290.2,1207290.2,2972,0,0,0,L,1122011218,1,120.88,121.55,0002,-2,0,0,0,0,0,0,7,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548184528,129835.00
01/22/2019 14:15,2,0.135,ACTIVE,211.48,297.26,59.953,1548184504,"201051344001145","174011545737251",20.85,-2.00,0,294.86,299.37,2.9,0.9,0.000,1206041.9,1206041.9,10863,0,0,0,L,1122011218,1,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548184529,129836.00
01/22/2019 14:15,2,0.172,ACTIVE,211.25,297.26,59.980,1548184504,"201051344000438","174011545737251",18.49,-2.00,0,295.16,299.07,3.2,1.2,0.000,1199947.7,1199947.7,10889,0,0,0,L,1122011218,1,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548184530,129837.00
01/22/2019 14:15,2,0.154,ACTIVE,210.80,297.57,59.985,1548184504,"201051344001135","174011545737251",23.02,-2.00,0,295.46,299.37,3.6,1.5,0.000,1188117.5,1188117.5,10875,0,0,0,L,1122011218,1,120.88,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548184531,129838.00
01/22/2019 14:15,2,0.180,ALERT,211.25,336.64,59.996,1548184504,"201051344000983","174011545737251",26.52,-1.50,0,296.36,344.15,4.8,2.8,0.000,1206819.7,1206819.7,2974,0,0,0,L,1122011218,1,120.42,120.88,0002,-2,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548184533,129839.00
01/22/2019 14:15,2,0.230,ALERT,211.25,333.03,60.038,1548184504,"201051344001203","174011545737251",26.04,-0.50,0,295.16,339.04,6.1,4.0,0.009,1197051.8,1197051.8,10897,0,0,0,L,1122011218,1,121.55,120.42,0002,-3,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548184534,129840.00
01/22/2019 14:15,2,0.178,ALERT,211.03,333.03,59.985,1548184504,"201051344001230","174011545737251",25.49,-0.50,0,295.16,341.75,4.6,2.5,0.000,1191490.6,1191490.6,10898,0,0,0,L,1122011218,1,121.33,120.20,0002,-4,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548184536,129841.00
01/22/2019 14:15,2,0.186,ACTIVE,210.80,297.26,59.990,1548184504,"201051344000646","174011545737251",21.57,-2.00,0,294.86,298.47,4.1,2.0,0.000,1186124.6,1186124.6,10897,0,0,0,L,1122011218,1,121.33,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548184537,129842.00
01/22/2019 14:15,2,0.166,ACTIVE,211.48,297.57,59.996,1548184504,"201051344000867","174011545737251",23.70,-1.00,0,296.06,299.97,4.0,2.0,0.000,1188127.8,1188127.8,34733,0,0,0,L,1122011218,1,120.65,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548184538,129843.00
01/22/2019 14:15,2,0.193,ALERT,211.70,311.99,59.990,1548184504,"201051344000633","174011545737251",24.59,-1.00,0,294.56,335.74,4.8,2.8,0.000,1187064.4,1187064.4,34783,0,0,0,L,1122011218,1,120.88,121.55,0002,-2,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548184540,129844.00
01/22/2019 14:15,2,0.197,ACTIVE,210.57,296.96,59.985,1548184504,"201051344000955","174011545737251",19.76,-2.00,0,295.46,298.47,4.0,1.9,0.000,1205178.5,1205178.5,10885,0,0,0,L,1122011218,1,120.65,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548184541,129845.00
01/22/2019 14:15,2,0.182,ACTIVE,211.25,296.96,59.990,1548184504,"201051344000648","174011545737251",22.17,-3.00,0,295.76,299.67,4.1,2.0,0.000,1195275.5,1195275.5,34700,0,0,0,L,1122011218,1,119.97,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548184542,129846.00
01/22/2019 14:15,2,0.186,ACTIVE,211.48,297.87,59.980,1548184504,"201051344000645","174011545737251",22.38,-1.50,0,296.36,299.97,4.2,2.1,0.000,1199574.5,1199574.5,34695,0,0,0,L,1122011218,1,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548184543,129847.00
01/22/2019 14:15,2,0.227,ACTIVE,211.25,333.63,59.990,1548184504,"201051344000569","174011545737251",30.08,-1.00,0,316.50,349.86,6.9,4.8,0.013,1216957.4,1216957.4,2951,0,0,0,L,1122011218,1,120.20,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548184544,129848.00
01/22/2019 14:15,2,0.281,ALERT,211.48,337.24,59.985,1548184504,"179051228000119","174011545737251",30.85,1.00,0,294.56,342.35,8.8,6.6,0.013,3516.6,3516.6,2967,0,0,0,L,46974696,1,120.65,122.01,0000,-3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548184546,129849.00
01/22/2019 14:30,2,0.221,ACTIVE,210.80,297.26,59.996,1548185404,"201051344000579","174011545737251",19.46,-1.50,0,293.96,300.87,4.4,2.3,0.000,1216369.9,1216369.9,2989,0,0,0,L,1122011218,1,120.20,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548185406,129850.00
01/22/2019 14:30,2,0.221,ACTIVE,210.57,332.43,59.985,1548185404,"201051344001025","174011545737251",30.36,-1.00,0,325.22,343.25,6.8,4.6,0.009,1201070.5,1201070.5,10899,0,0,0,L,1122011218,1,120.65,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548185406,129851.00
01/22/2019 14:30,2,0.266,ACTIVE,211.03,333.63,59.959,1548185404,"201051344001093","174011545737251",28.88,0.00,0,310.19,358.28,7.8,5.6,0.009,1193341.7,1193341.7,10882,0,0,0,L,1122011218,1,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548185407,129852.00
01/22/2019 14:30,2,0.178,ACTIVE,210.57,296.66,59.985,1548185404,"201051344000458","174011545737251",22.66,-1.00,0,293.36,300.57,4.1,2.0,0.000,1202673.2,1202673.2,2989,0,0,0,L,1122011218,1,120.20,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548185408,129853.00
01/22/2019 14:30,2,0.191,ACTIVE,210.57,297.57,59.980,1548185404,"201051344000890","174011545737251",23.66,0.00,0,296.06,299.97,4.6,2.5,0.000,1197462.2,1197462.2,10886,0,0,0,L,1122011218,1,120.88,119.97,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548185409,129854.00
01/22/2019 14:30,2,0.164,ACTIVE,210.35,296.06,59.990,1548185404,"201051344000988","174011545737251",18.89,-2.50,0,289.15,299.37,3.1,1.1,0.000,937957.8,937957.8,3024,0,0,0,L,1122011218,1,119.75,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548185410,129855.00
01/22/2019 14:30,2,0.219,ALERT,211.25,333.93,59.975,1548185404,"201051344000582","174011545737251",29.34,-2.00,0,295.76,341.45,6.5,4.4,0.013,1177391.7,1177391.7,10849,0,0,0,L,1122011218,1,121.10,120.88,0002,-4,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548185412,129856.00
01/22/2019 14:30,2,0.178,ALERT,210.80,333.63,59.980,1548185404,"201051344000868","174011545737251",26.06,-2.00,0,295.76,341.45,4.7,2.6,0.000,1189422.4,1189422.4,34727,0,0,0,L,1122011218,1,120.20,121.33,0002,-5,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548185414,129857.00
01/22/2019 14:30,2,0.225,ACTIVE,211.48,334.24,59.980,1548185404,"201051344000576","174011545737251",24.69,-2.50,0,295.46,339.65,5.7,3.5,0.004,1203085.6,1203085.6,7162,0,0,0,L,1122011218,1,120.65,121.10,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548185415,129858.00
01/22/2019 14:30,2,0.154,ACTIVE,210.80,296.66,59.985,1548185404,"201051344001158","174011545737251",23.18,-3.00,0,293.06,299.67,3.7,1.6,0.000,1182611.5,1182611.5,2995,0,0,0,L,1122011218,1,119.97,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548185416,129859.00
01/22/2019 14:30,2,0.238,ACTIVE,211.03,334.84,59.990,1548185404,"201051344000917","174011545737251",28.69,0.00,0,323.41,342.95,7.0,4.8,0.018,1194299.5,1194299.5,10850,0,0,0,L,1122011218,1,120.88,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548185417,129860.00
01/22/2019 14:30,2,0.211,ACTIVE,211.03,296.66,59.985,1548185404,"201051344000417","174011545737251",20.46,-1.00,0,289.75,298.47,4.4,2.3,0.000,969102.7,969102.7,10955,0,0,0,L,1122011218,1,120.65,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548185418,129861.00
01/22/2019 14:30,2,0.148,ACTIVE,211.03,297.26,59.975,1548185404,"201051344000685","174011545737251",19.12,-2.00,0,290.05,298.77,2.9,0.9,0.000,1198580.7,1198580.7,10890,0,0,0,L,1122011218,1,121.55,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548185418,129862.00
