ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2019 14:30,2,0.205,ACTIVE,211.03,333.63,59.996,1548185404,"201051344000651","174011545737251",27.15,-2.50,0,294.86,342.35,5.7,3.5,0.000,1192253.0,1192253.0,10891,0,0,0,L,1122011218,1,121.55,120.20,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548185419,129863.00
01/22/2019 14:30,2,0.174,ACTIVE,210.57,297.57,59.996,1548185404,"201051344000594","174011545737251",24.31,-1.50,0,293.96,299.97,4.3,2.3,0.000,1207093.0,1207093.0,34703,0,0,0,L,1122011218,1,119.97,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548185420,129864.00
01/22/2019 14:30,2,0.207,ACTIVE,210.80,296.96,59.980,1548185404,"201051344000469","174011545737251",23.60,-3.50,0,294.26,299.67,5.0,2.9,0.000,1191412.3,1191412.3,2996,0,0,0,L,1122011218,1,119.75,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548185421,129865.00
01/22/2019 14:30,2,0.176,ACTIVE,211.03,333.93,59.996,1548185404,"201051344000585","174011545737251",26.82,-1.50,0,294.56,338.74,4.8,2.7,0.000,1206974.9,1206974.9,10923,0,0,0,L,1122011218,1,120.65,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548185422,129866.00
01/22/2019 14:30,2,0.178,ACTIVE,211.48,334.54,59.985,1548185404,"201051344000853","174011545737251",26.32,-2.00,0,295.16,344.15,4.8,2.7,0.000,1207290.9,1207290.9,2974,0,0,0,L,1122011218,1,120.88,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548185423,129867.00
01/22/2019 14:30,2,0.137,ACTIVE,211.03,297.57,59.953,1548185404,"201051344001145","174011545737251",20.81,-2.00,0,290.95,299.67,2.9,0.9,0.000,1206042.2,1206042.2,10864,0,0,0,L,1122011218,1,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548185424,129868.00
01/22/2019 14:30,2,0.172,ACTIVE,210.80,297.26,59.985,1548185404,"201051344000438","174011545737251",18.39,-2.50,0,290.35,299.37,3.2,1.2,0.000,1199948.0,1199948.0,10890,0,0,0,L,1122011218,1,121.10,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548185425,129869.00
01/22/2019 14:30,2,0.152,ACTIVE,210.57,297.26,60.006,1548185404,"201051344001135","174011545737251",22.94,-2.50,0,293.66,299.37,3.5,1.5,0.000,1188117.8,1188117.8,10876,0,0,0,L,1122011218,1,120.65,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548185426,129870.00
01/22/2019 14:30,2,0.180,ACTIVE,210.80,327.62,59.980,1548185404,"201051344000983","174011545737251",25.76,-1.50,0,295.46,338.74,4.8,2.7,0.000,1206820.4,1206820.4,2976,0,0,0,L,1122011218,1,120.42,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548185427,129871.00
01/22/2019 14:30,2,0.236,ACTIVE,211.03,333.03,59.990,1548185404,"201051344001203","174011545737251",24.95,-0.50,0,294.86,338.74,6.0,3.9,0.000,1197052.7,1197052.7,10899,0,0,0,L,1122011218,1,121.55,120.42,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548185428,129872.00
01/22/2019 14:30,2,0.178,ACTIVE,210.80,333.03,59.985,1548185404,"201051344001230","174011545737251",25.52,-0.50,0,295.46,338.44,4.6,2.5,0.000,1191491.2,1191491.2,10900,0,0,0,L,1122011218,1,121.10,120.42,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548185429,129873.00
01/22/2019 14:30,2,0.189,ACTIVE,210.57,296.96,59.985,1548185404,"201051344000646","174011545737251",21.23,-2.00,0,292.76,298.77,4.1,2.0,0.000,1186125.1,1186125.1,10898,0,0,0,L,1122011218,1,120.88,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548185430,129874.00
01/22/2019 14:30,2,0.184,ACTIVE,211.03,296.66,59.990,1548185404,"201051344000867","174011545737251",21.07,-1.50,0,292.16,299.97,3.9,1.9,0.000,1188128.3,1188128.3,34734,0,0,0,L,1122011218,1,120.65,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548185431,129875.00
01/22/2019 14:30,2,0.188,ALERT,211.48,318.91,59.980,1548185404,"201051344000633","174011545737251",25.66,-1.50,0,293.36,336.04,4.9,2.8,0.000,1187065.1,1187065.1,34785,0,0,0,L,1122011218,1,120.88,121.33,0002,-2,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548185433,129876.00
01/22/2019 14:30,2,0.197,ACTIVE,210.57,297.26,59.980,1548185404,"201051344000955","174011545737251",19.78,-2.00,0,290.35,298.77,4.0,1.9,0.000,1205179.0,1205179.0,10886,0,0,0,L,1122011218,1,120.42,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548185434,129877.00
01/22/2019 14:30,2,0.180,ACTIVE,210.80,296.06,60.022,1548185404,"201051344000648","174011545737251",22.01,-3.50,0,291.25,299.67,4.0,2.0,0.000,1195276.0,1195276.0,34701,0,0,0,L,1122011218,1,119.97,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548185435,129878.00
01/22/2019 14:30,2,0.186,ACTIVE,211.25,296.96,59.985,1548185404,"201051344000645","174011545737251",21.85,-2.00,0,294.56,306.88,4.1,2.0,0.000,1199575.0,1199575.0,34696,0,0,0,L,1122011218,1,120.65,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548185436,129879.00
01/22/2019 14:30,2,0.225,ACTIVE,211.03,333.33,59.969,1548185404,"201051344000569","174011545737251",29.96,-1.50,0,324.92,342.95,6.8,4.7,0.013,1216958.6,1216958.6,2952,0,0,0,L,1122011218,1,119.97,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548185437,129880.00
01/22/2019 14:30,2,0.281,ACTIVE,211.25,336.64,59.996,1548185404,"179051228000119","174011545737251",30.71,1.00,0,293.36,342.05,8.8,6.6,0.013,3518.2,3518.2,2969,0,0,0,L,46974696,1,120.42,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548185438,129881.00
01/22/2019 14:45,2,0.223,ALERT,211.48,334.24,60.017,1548186303,"201051344000579","174011545737251",25.84,-1.50,0,295.46,336.94,5.9,3.8,0.000,1216370.5,1216370.5,2990,0,0,0,L,1122011218,1,120.65,121.10,0002,-5,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548186306,129882.00
01/22/2019 14:45,2,0.240,ACTIVE,211.03,352.87,60.065,1548186303,"201051344001025","174011545737251",32.84,-1.00,0,324.92,355.88,8.0,5.8,0.022,1201071.8,1201071.8,10900,0,0,0,L,1122011218,1,120.88,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548186306,129883.00
01/22/2019 14:45,2,0.297,ACTIVE,211.25,337.84,60.028,1548186303,"201051344001093","174011545737251",31.19,0.00,0,310.49,352.27,9.4,7.1,0.022,1193343.2,1193343.2,10883,0,0,0,L,1122011218,1,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548186307,129884.00
01/22/2019 14:45,2,0.199,ACTIVE,211.25,333.93,60.028,1548186303,"201051344000458","174011545737251",27.21,-0.50,0,294.56,346.26,5.5,3.4,0.009,1202673.8,1202673.8,2990,0,0,0,L,1122011218,1,120.65,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548186308,129885.00
01/22/2019 14:45,2,0.215,ALERT,211.25,333.63,60.028,1548186303,"201051344000890","174011545737251",27.91,0.50,0,295.46,344.15,6.1,4.0,0.009,1197462.9,1197462.9,10887,0,0,0,L,1122011218,1,121.33,120.20,0002,-1,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548186310,129886.00
01/22/2019 14:45,2,0.176,ACTIVE,211.03,297.87,59.985,1548186303,"201051344000988","174011545737251",20.44,-2.50,0,291.55,303.28,3.7,1.6,0.000,937958.1,937958.1,3025,0,0,0,L,1122011218,1,120.20,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548186311,129887.00
01/22/2019 14:45,2,0.266,ACTIVE,211.70,334.84,60.022,1548186303,"201051344000582","174011545737251",29.32,-1.50,0,305.68,371.51,7.9,5.7,0.018,1177392.9,1177392.9,10851,0,0,0,L,1122011218,1,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548186312,129888.00
01/22/2019 14:45,2,0.201,ACTIVE,211.48,334.54,60.028,1548186303,"201051344000868","174011545737251",27.87,-2.50,0,294.56,338.44,5.7,3.6,0.004,1189423.1,1189423.1,34729,0,0,0,L,1122011218,1,120.42,121.55,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548186313,129889.00
01/22/2019 14:45,2,0.268,ALERT,211.70,335.44,60.022,1548186303,"201051344000576","174011545737251",25.86,-2.00,0,294.26,337.84,7.0,4.8,0.013,1203086.6,1203086.6,7163,0,0,0,L,1122011218,1,120.88,121.10,0002,-5,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548186315,129890.00
01/22/2019 14:45,2,0.205,ACTIVE,211.48,342.35,59.996,1548186303,"201051344001158","174011545737251",23.50,-2.50,0,294.26,345.06,4.9,2.8,0.000,1182612.0,1182612.0,2996,0,0,0,L,1122011218,1,120.42,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548186316,129891.00
01/22/2019 14:45,2,0.266,ACTIVE,211.03,336.34,60.022,1548186303,"201051344000917","174011545737251",30.93,0.00,0,327.02,344.15,8.4,6.2,0.027,1194300.8,1194300.8,10851,0,0,0,L,1122011218,1,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548186317,129892.00
01/22/2019 14:45,2,0.217,ACTIVE,211.48,297.57,59.990,1548186303,"201051344000417","174011545737251",21.27,-1.00,0,294.86,298.47,4.7,2.6,0.000,969103.3,969103.3,10956,0,0,0,L,1122011218,1,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548186318,129893.00
01/22/2019 14:45,2,0.172,ACTIVE,211.25,297.87,60.022,1548186303,"201051344000685","174011545737251",21.67,-2.00,0,295.16,299.07,3.8,1.7,0.000,1198581.0,1198581.0,10891,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548186319,129894.00
01/22/2019 14:45,2,0.248,ALERT,211.25,334.84,60.017,1548186303,"201051344000651","174011545737251",27.04,-2.50,0,294.56,339.04,6.8,4.7,0.009,1192254.0,1192254.0,10892,0,0,0,L,1122011218,1,121.55,120.42,0002,-4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548186321,129895.00
01/22/2019 14:45,2,0.193,ACTIVE,210.80,333.93,60.022,1548186303,"201051344000594","174011545737251",28.57,-1.00,0,294.56,345.66,5.7,3.5,0.004,1207093.7,1207093.7,34704,0,0,0,L,1122011218,1,120.42,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548186322,129896.00
01/22/2019 14:45,2,0.227,ALERT,211.48,335.14,60.012,1548186303,"201051344000469","174011545737251",27.95,-3.50,0,293.96,344.76,6.4,4.3,0.004,1191413.1,1191413.1,2997,0,0,0,L,1122011218,1,120.20,121.78,0002,-6,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548186323,129897.00
01/22/2019 14:45,2,0.207,ALERT,211.48,334.84,60.006,1548186303,"201051344000585","174011545737251",28.92,-0.50,0,294.56,339.04,6.1,3.9,0.013,1206975.7,1206975.7,10924,0,0,0,L,1122011218,1,120.88,121.10,0002,-4,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548186325,129898.00
01/22/2019 14:45,2,0.217,ALERT,211.93,336.04,60.006,1548186303,"201051344000853","174011545737251",26.76,-1.50,0,294.26,339.95,5.9,3.8,0.004,1207291.6,1207291.6,2975,0,0,0,L,1122011218,1,121.10,121.55,0002,-2,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548186327,129899.00
01/22/2019 14:45,2,0.168,ACTIVE,211.25,297.87,59.959,1548186303,"201051344001145","174011545737251",20.46,-2.00,0,295.76,299.97,3.5,1.5,0.000,1206042.4,1206042.4,10865,0,0,0,L,1122011218,1,121.10,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548186328,129900.00
01/22/2019 14:45,2,0.191,ACTIVE,211.25,298.17,60.006,1548186303,"201051344000438","174011545737251",22.54,-2.50,0,295.46,299.67,4.4,2.3,0.000,1199948.4,1199948.4,10891,0,0,0,L,1122011218,1,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548186329,129901.00
01/22/2019 14:45,2,0.174,ACTIVE,210.80,332.43,60.012,1548186303,"201051344001135","174011545737251",26.98,-2.00,0,295.76,346.86,4.8,2.7,0.000,1188118.3,1188118.3,10877,0,0,0,L,1122011218,1,121.10,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548186330,129902.00
01/22/2019 14:45,2,0.201,ALERT,211.25,334.24,60.012,1548186303,"201051344000983","174011545737251",28.33,-1.50,0,294.86,341.15,5.8,3.7,0.009,1206821.1,1206821.1,2977,0,0,0,L,1122011218,1,120.65,121.10,0002,-2,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548186332,129903.00
01/22/2019 14:45,2,0.260,ALERT,211.25,333.63,60.012,1548186303,"201051344001203","174011545737251",27.67,-0.50,0,295.16,339.65,7.3,5.1,0.013,1197053.8,1197053.8,10900,0,0,0,L,1122011218,1,121.55,120.42,0002,-3,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548186334,129904.00
01/22/2019 14:45,2,0.234,ALERT,211.25,333.63,60.012,1548186303,"201051344001230","174011545737251",23.46,-0.50,0,294.86,339.65,5.6,3.5,0.004,1191491.9,1191491.9,10901,0,0,0,L,1122011218,1,121.33,120.42,0002,-4,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548186335,129905.00
01/22/2019 14:45,2,0.209,ACTIVE,211.03,333.63,60.017,1548186303,"201051344000646","174011545737251",25.58,-1.50,0,294.86,349.86,5.5,3.3,0.004,1186125.7,1186125.7,10899,0,0,0,L,1122011218,1,121.33,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548186336,129906.00
01/22/2019 14:45,2,0.188,ACTIVE,211.70,334.54,60.006,1548186303,"201051344000867","174011545737251",28.13,-1.00,0,294.26,344.76,5.4,3.3,0.004,1188128.9,1188128.9,34735,0,0,0,L,1122011218,1,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548186337,129907.00
01/22/2019 14:45,2,0.242,ALERT,212.16,336.34,60.017,1548186303,"201051344000633","174011545737251",24.71,-1.50,0,292.46,350.17,6.1,4.0,0.004,1187065.9,1187065.9,34787,0,0,0,L,1122011218,1,121.33,121.78,0002,-2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548186339,129908.00
01/22/2019 14:45,2,0.215,ACTIVE,210.80,298.47,60.012,1548186303,"201051344000955","174011545737251",22.28,-2.00,0,295.16,299.07,4.9,2.8,0.000,1205179.6,1205179.6,10887,0,0,0,L,1122011218,1,120.65,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548186340,129909.00
01/22/2019 14:45,2,0.199,ACTIVE,211.70,337.54,59.975,1548186303,"201051344000648","174011545737251",26.98,-3.00,0,294.26,339.65,5.5,3.4,0.000,1195276.6,1195276.6,34702,0,0,0,L,1122011218,1,120.42,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548186341,129910.00
01/22/2019 14:45,2,0.180,ACTIVE,211.93,335.14,59.980,1548186303,"201051344000645","174011545737251",29.12,-1.50,0,294.86,355.88,5.4,3.3,0.009,1199575.6,1199575.6,34697,0,0,0,L,1122011218,1,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548186342,129911.00
01/22/2019 14:45,2,0.246,ACTIVE,211.48,350.77,60.017,1548186303,"201051344000569","174011545737251",32.58,-1.00,0,322.81,353.47,8.1,5.9,0.018,1216959.9,1216959.9,2953,0,0,0,L,1122011218,1,120.20,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548186343,129912.00
01/22/2019 14:45,2,0.303,ALERT,211.70,349.26,59.969,1548186303,"179051228000119","174011545737251",32.74,1.00,0,292.76,351.37,10.1,7.8,0.022,3519.9,3519.9,2970,0,0,0,L,46974696,1,120.88,122.01,0000,-3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548186345,129913.00
01/22/2019 15:00,2,0.225,ACTIVE,211.70,334.24,59.996,1548187204,"201051344000579","174011545737251",27.75,-1.00,0,296.66,336.94,6.4,4.2,0.004,1216371.6,1216371.6,2992,0,0,0,L,1122011218,1,120.88,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548187205,129914.00
01/22/2019 15:00,2,0.283,ACTIVE,211.70,347.16,60.006,1548187204,"201051344001025","174011545737251",32.22,-0.50,0,329.43,358.58,9.3,7.0,0.027,1201073.4,1201073.4,10901,0,0,0,L,1122011218,1,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548187206,129915.00
01/22/2019 15:00,2,0.301,ACTIVE,211.93,349.56,60.001,1548187204,"201051344001093","174011545737251",32.40,0.50,0,328.82,356.48,9.9,7.7,0.027,1193345.2,1193345.2,10884,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548187207,129916.00
01/22/2019 15:00,2,0.209,ALERT,211.70,334.54,60.028,1548187204,"201051344000458","174011545737251",27.97,0.00,0,295.76,337.84,6.0,3.8,0.009,1202674.8,1202674.8,2991,0,0,0,L,1122011218,1,120.88,121.55,0002,-4,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548187209,129917.00
01/22/2019 15:00,2,0.223,ACTIVE,211.70,334.24,60.001,1548187204,"201051344000890","174011545737251",28.55,0.50,0,295.76,338.14,6.5,4.3,0.004,1197464.0,1197464.0,10889,0,0,0,L,1122011218,1,121.78,120.65,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548187210,129918.00
01/22/2019 15:00,2,0.180,ALERT,211.48,318.30,59.996,1548187204,"201051344000988","174011545737251",20.20,-2.00,0,293.66,335.14,3.7,1.6,0.000,937958.5,937958.5,3026,0,0,0,L,1122011218,1,120.65,121.55,0002,-5,0,0,0,0,0,0,16,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548187212,129919.00
01/22/2019 15:00,2,0.271,ACTIVE,212.16,335.14,60.001,1548187204,"201051344000582","174011545737251",30.55,-1.50,0,328.82,347.16,8.4,6.2,0.027,1177394.5,1177394.5,10852,0,0,0,L,1122011218,1,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548187213,129920.00
01/22/2019 15:00,2,0.207,ALERT,211.93,335.14,59.996,1548187204,"201051344000868","174011545737251",28.47,-2.00,0,296.06,338.44,6.0,3.9,0.009,1189424.1,1189424.1,34730,0,0,0,L,1122011218,1,120.88,122.01,0002,-5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548187214,129921.00
01/22/2019 15:00,2,0.252,ACTIVE,212.16,336.64,59.996,1548187204,"201051344000576","174011545737251",29.52,-2.00,0,295.76,340.55,7.6,5.4,0.018,1203087.9,1203087.9,7165,0,0,0,L,1122011218,1,121.10,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548187215,129922.00
01/22/2019 15:00,2,0.197,ALERT,211.93,335.44,59.964,1548187204,"201051344001158","174011545737251",25.70,-2.00,0,294.86,342.95,5.2,3.1,0.004,1182612.8,1182612.8,2997,0,0,0,L,1122011218,1,120.88,121.55,0002,-2,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548187217,129923.00
01/22/2019 15:00,2,0.289,ACTIVE,212.16,337.84,60.001,1548187204,"201051344000917","174011545737251",31.09,0.50,0,328.82,349.56,9.2,6.9,0.035,1194302.5,1194302.5,10852,0,0,0,L,1122011218,1,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548187218,129924.00
01/22/2019 15:00,2,0.217,ACTIVE,212.16,297.87,60.001,1548187204,"201051344000417","174011545737251",21.45,-1.00,0,296.06,299.37,4.7,2.6,0.000,969104.0,969104.0,10958,0,0,0,L,1122011218,1,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548187220,129925.00
01/22/2019 15:00,2,0.203,ACTIVE,212.16,298.47,60.001,1548187204,"201051344000685","174011545737251",19.80,-1.50,0,296.06,301.17,4.1,2.0,0.000,1198581.5,1198581.5,10892,0,0,0,L,1122011218,1,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548187221,129926.00
01/22/2019 15:00,2,0.252,ACTIVE,211.93,334.84,60.001,1548187204,"201051344000651","174011545737251",28.19,-2.00,0,294.86,339.65,7.2,5.0,0.009,1192255.3,1192255.3,10894,0,0,0,L,1122011218,1,122.01,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548187222,129927.00
01/22/2019 15:00,2,0.201,ALERT,211.70,334.84,60.038,1548187204,"201051344000594","174011545737251",29.06,-0.50,0,295.16,337.54,6.0,3.8,0.004,1207094.6,1207094.6,34705,0,0,0,L,1122011218,1,120.88,121.33,0002,-4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548187223,129928.00
01/22/2019 15:00,2,0.246,ACTIVE,211.93,335.44,59.990,1548187204,"201051344000469","174011545737251",27.49,-3.00,0,294.86,339.34,6.8,4.7,0.000,1191414.2,1191414.2,2999,0,0,0,L,1122011218,1,120.42,122.01,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548187224,129929.00
01/22/2019 15:00,2,0.221,ACTIVE,211.93,335.44,60.022,1548187204,"201051344000585","174011545737251",29.78,-1.00,0,307.48,365.49,6.7,4.5,0.009,1206976.8,1206976.8,10926,0,0,0,L,1122011218,1,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548187225,129930.00
01/22/2019 15:00,2,0.230,ACTIVE,212.38,336.34,60.033,1548187204,"201051344000853","174011545737251",27.33,-1.50,0,295.46,340.25,6.4,4.2,0.018,1207292.7,1207292.7,2977,0,0,0,L,1122011218,1,121.33,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548187226,129931.00
01/22/2019 15:00,2,0.156,ACTIVE,211.93,328.82,60.001,1548187204,"201051344001145","174011545737251",26.10,-1.50,0,296.36,346.56,4.2,2.1,0.000,1206042.9,1206042.9,10866,0,0,0,L,1122011218,1,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548187227,129932.00
01/22/2019 15:00,2,0.193,ACTIVE,211.70,298.47,60.001,1548187204,"201051344000438","174011545737251",23.38,-2.00,0,295.76,301.47,4.6,2.5,0.000,1199949.0,1199949.0,10892,0,0,0,L,1122011218,1,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548187228,129933.00
01/22/2019 15:00,2,0.182,ALERT,211.48,333.63,60.006,1548187204,"201051344001135","174011545737251",28.07,-1.50,0,295.76,336.64,5.2,3.1,0.004,1188119.1,1188119.1,10878,0,0,0,L,1122011218,1,121.33,120.88,0002,-2,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548187230,129934.00
01/22/2019 15:00,2,0.230,ACTIVE,211.93,334.84,60.017,1548187204,"201051344000983","174011545737251",25.64,-1.00,0,295.76,337.84,6.0,3.9,0.013,1206822.2,1206822.2,2979,0,0,0,L,1122011218,1,120.88,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548187231,129935.00
01/22/2019 15:00,2,0.264,ACTIVE,211.93,334.54,60.038,1548187204,"201051344001203","174011545737251",29.54,-0.50,0,328.52,340.85,7.9,5.7,0.018,1197055.2,1197055.2,10902,0,0,0,L,1122011218,1,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548187232,129936.00
01/22/2019 15:00,2,0.242,ACTIVE,211.70,333.63,59.990,1548187204,"201051344001230","174011545737251",24.51,0.00,0,295.76,337.24,6.0,3.9,0.004,1191492.8,1191492.8,10903,0,0,0,L,1122011218,1,121.55,120.65,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548187233,129937.00
01/22/2019 15:00,2,0.213,ALERT,211.48,334.84,59.975,1548187204,"201051344000646","174011545737251",26.66,-1.00,0,295.16,338.44,5.8,3.6,0.009,1186126.6,1186126.6,10900,0,0,0,L,1122011218,1,121.55,120.88,0002,-4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548187235,129938.00
01/22/2019 15:00,2,0.197,ALERT,212.16,335.14,59.985,1548187204,"201051344000867","174011545737251",28.75,-0.50,0,295.16,338.74,5.8,3.7,0.004,1188129.8,1188129.8,34736,0,0,0,L,1122011218,1,121.33,121.33,0002,-4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548187237,129939.00
01/22/2019 15:00,2,0.246,ACTIVE,212.38,337.24,59.985,1548187204,"201051344000633","174011545737251",26.32,-1.00,0,293.96,341.45,6.6,4.5,0.013,1187067.0,1187067.0,34789,0,0,0,L,1122011218,1,121.55,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548187237,129940.00
01/22/2019 15:00,2,0.242,ACTIVE,211.48,318.61,60.001,1548187204,"201051344000955","174011545737251",22.68,-1.50,0,296.36,338.74,5.6,3.4,0.000,1205180.4,1205180.4,10888,0,0,0,L,1122011218,1,120.88,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548187238,129941.00
01/22/2019 15:00,2,0.205,ALERT,211.93,334.84,59.990,1548187204,"201051344000648","174011545737251",27.43,-2.50,0,295.16,342.95,5.7,3.6,0.004,1195277.5,1195277.5,34703,0,0,0,L,1122011218,1,120.42,121.78,0002,-5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548187240,129942.00
01/22/2019 15:00,2,0.209,ALERT,212.16,335.14,59.996,1548187204,"201051344000645","174011545737251",27.23,-1.00,0,295.76,338.74,5.8,3.7,0.009,1199576.5,1199576.5,34698,0,0,0,L,1122011218,1,121.33,121.78,0002,-4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548187242,129943.00
01/22/2019 15:00,2,0.246,ACTIVE,211.93,354.97,59.990,1548187204,"201051344000569","174011545737251",33.02,-1.00,0,330.63,360.38,8.3,6.1,0.018,1216961.4,1216961.4,2954,0,0,0,L,1122011218,1,120.42,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548187243,129944.00
01/22/2019 15:00,2,0.346,ACTIVE,212.16,335.74,59.985,1548187204,"179051228000119","174011545737251",30.61,1.00,0,332.73,362.79,10.7,8.4,0.022,3522.0,3522.0,2972,0,0,0,L,46974696,1,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548187244,129945.00
01/22/2019 15:15,2,0.258,ALERT,211.48,333.93,60.012,1548188104,"201051344000579","174011545737251",24.73,0.00,0,297.26,336.94,6.5,4.3,0.004,1216372.6,1216372.6,2993,0,0,0,L,1122011218,1,120.65,121.10,0002,-5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548188106,129946.00
01/22/2019 15:15,2,0.301,ACTIVE,211.25,336.94,59.985,1548188104,"201051344001025","174011545737251",31.15,0.00,0,329.13,357.38,9.5,7.2,0.031,1201075.2,1201075.2,10902,0,0,0,L,1122011218,1,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548188107,129947.00
01/22/2019 15:15,2,0.326,ACTIVE,211.48,339.34,60.038,1548188104,"201051344001093","174011545737251",31.29,0.50,0,328.52,354.97,10.4,8.1,0.022,1193347.1,1193347.1,10885,0,0,0,L,1122011218,1,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548188109,129948.00
01/22/2019 15:15,2,0.215,ACTIVE,211.25,333.63,59.985,1548188104,"201051344000458","174011545737251",28.47,0.50,0,296.36,337.24,6.2,4.1,0.009,1202675.7,1202675.7,2993,0,0,0,L,1122011218,1,120.88,121.33,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548188110,129949.00
01/22/2019 15:15,2,0.232,ALERT,211.25,333.03,59.990,1548188104,"201051344000890","174011545737251",28.96,1.00,0,296.36,337.24,6.8,4.7,0.013,1197465.1,1197465.1,10890,0,0,0,L,1122011218,1,121.33,120.20,0002,0,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548188112,129950.00
01/22/2019 15:15,2,0.188,ALERT,211.03,334.24,59.985,1548188104,"201051344000988","174011545737251",20.10,-1.50,0,293.96,336.04,3.8,1.8,0.000,937958.9,937958.9,3028,0,0,0,L,1122011218,1,120.42,121.10,0002,-5,0,0,0,0,0,0,25,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548188113,129951.00
01/22/2019 15:15,2,0.281,ACTIVE,211.70,339.04,59.996,1548188104,"201051344000582","174011545737251",31.25,-1.50,0,330.33,345.66,8.9,6.7,0.027,1177396.0,1177396.0,10853,0,0,0,L,1122011218,1,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548188114,129952.00
01/22/2019 15:15,2,0.221,ACTIVE,211.25,334.24,60.022,1548188104,"201051344000868","174011545737251",28.21,-2.00,0,296.96,339.34,6.3,4.2,0.009,1189425.0,1189425.0,34732,0,0,0,L,1122011218,1,120.42,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548188115,129953.00
01/22/2019 15:15,2,0.258,ACTIVE,211.70,335.74,60.001,1548188104,"201051344000576","174011545737251",30.00,-1.50,0,327.92,344.45,7.9,5.7,0.013,1203089.3,1203089.3,7166,0,0,0,L,1122011218,1,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548188116,129954.00
01/22/2019 15:15,2,0.213,ACTIVE,211.48,334.24,60.006,1548188104,"201051344001158","174011545737251",24.91,-1.50,0,296.36,338.14,5.4,3.3,0.004,1182613.5,1182613.5,2999,0,0,0,L,1122011218,1,120.65,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548188117,129955.00
01/22/2019 15:15,2,0.305,ACTIVE,211.48,344.15,59.996,1548188104,"201051344000917","174011545737251",31.71,1.00,0,328.82,350.47,9.8,7.5,0.040,1194304.3,1194304.3,10853,0,0,0,L,1122011218,1,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548188118,129956.00
01/22/2019 15:15,2,0.215,ACTIVE,211.48,297.26,59.990,1548188104,"201051344000417","174011545737251",21.59,-0.50,0,295.46,301.17,4.7,2.6,0.000,969104.6,969104.6,10959,0,0,0,L,1122011218,1,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548188119,129957.00
01/22/2019 15:15,2,0.209,ACTIVE,211.25,297.57,59.975,1548188104,"201051344000685","174011545737251",20.48,-1.50,0,296.06,299.67,4.4,2.3,0.000,1198582.0,1198582.0,10893,0,0,0,L,1122011218,1,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548188120,129958.00
01/22/2019 15:15,2,0.268,ACTIVE,211.25,334.54,59.980,1548188104,"201051344000651","174011545737251",27.85,-2.00,0,318.61,348.96,7.6,5.4,0.013,1192256.5,1192256.5,10895,0,0,0,L,1122011218,1,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548188121,129959.00
01/22/2019 15:15,2,0.232,ACTIVE,211.03,334.24,60.017,1548188104,"201051344000594","174011545737251",26.30,-0.50,0,296.06,337.84,6.2,4.0,0.004,1207095.6,1207095.6,34707,0,0,0,L,1122011218,1,120.65,120.88,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548188122,129960.00
01/22/2019 15:15,2,0.250,ALERT,211.48,334.84,59.996,1548188104,"201051344000469","174011545737251",28.29,-2.50,0,295.46,338.44,7.1,5.0,0.009,1191415.4,1191415.4,3000,0,0,0,L,1122011218,1,120.42,121.55,0002,-5,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548188124,129961.00
01/22/2019 15:15,2,0.229,ACTIVE,211.25,334.54,60.001,1548188104,"201051344000585","174011545737251",30.45,0.00,0,328.22,342.05,7.1,4.9,0.013,1206977.9,1206977.9,10927,0,0,0,L,1122011218,1,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548188124,129962.00
01/22/2019 15:15,2,0.232,ACTIVE,211.70,335.44,59.990,1548188104,"201051344000853","174011545737251",28.57,-1.50,0,319.81,350.47,6.8,4.6,0.018,1207293.7,1207293.7,2978,0,0,0,L,1122011218,1,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548188125,129963.00
01/22/2019 15:15,2,0.172,ALERT,211.48,335.74,59.996,1548188104,"201051344001145","174011545737251",25.47,-1.00,0,296.06,339.34,4.5,2.4,0.000,1206043.4,1206043.4,10867,0,0,0,L,1122011218,1,121.10,120.65,0002,-1,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548188127,129964.00
01/22/2019 15:15,2,0.199,ACTIVE,211.03,297.87,59.953,1548188104,"201051344000438","174011545737251",23.95,-1.50,0,296.36,300.27,4.9,2.8,0.000,1199949.6,1199949.6,10893,0,0,0,L,1122011218,1,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548188128,129965.00
01/22/2019 15:15,2,0.189,ACTIVE,210.80,332.73,59.990,1548188104,"201051344001135","174011545737251",28.55,-1.00,0,296.36,336.34,5.5,3.4,0.009,1188119.9,1188119.9,10880,0,0,0,L,1122011218,1,120.88,120.65,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548188129,129966.00
01/22/2019 15:15,2,0.223,ALERT,211.25,333.63,60.028,1548188104,"201051344000983","174011545737251",29.78,-0.50,0,296.96,338.74,6.7,4.6,0.013,1206823.2,1206823.2,2980,0,0,0,L,1122011218,1,120.65,120.88,0002,-2,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548188131,129967.00
01/22/2019 15:15,2,0.270,ACTIVE,211.25,333.93,59.969,1548188104,"201051344001203","174011545737251",30.18,0.00,0,330.03,340.85,8.3,6.1,0.022,1197056.6,1197056.6,10903,0,0,0,L,1122011218,1,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548188132,129968.00
01/22/2019 15:15,2,0.250,ALERT,211.25,333.63,59.996,1548188104,"201051344001230","174011545737251",24.97,0.00,0,296.36,337.84,6.3,4.2,0.013,1191493.8,1191493.8,10904,0,0,0,L,1122011218,1,121.33,120.42,0002,-3,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548188134,129969.00
01/22/2019 15:15,2,0.223,ACTIVE,210.80,334.24,60.012,1548188104,"201051344000646","174011545737251",27.14,-0.50,0,295.46,338.44,6.2,4.0,0.013,1186127.6,1186127.6,10902,0,0,0,L,1122011218,1,121.33,120.65,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548188135,129970.00
01/22/2019 15:15,2,0.207,ACTIVE,211.70,334.24,60.017,1548188104,"201051344000867","174011545737251",29.26,0.00,0,295.46,339.04,6.2,4.0,0.009,1188130.8,1188130.8,34738,0,0,0,L,1122011218,1,121.10,121.10,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548188136,129971.00
01/22/2019 15:15,2,0.230,ALERT,211.93,336.64,59.996,1548188104,"201051344000633","174011545737251",29.80,-1.00,0,294.86,342.05,7.0,4.8,0.013,1187068.1,1187068.1,34790,0,0,0,L,1122011218,1,121.33,121.55,0002,-1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548188137,129972.00
01/22/2019 15:15,2,0.225,ALERT,210.80,333.33,59.996,1548188104,"201051344000955","174011545737251",26.04,-1.00,0,296.06,350.17,5.9,3.8,0.004,1205181.3,1205181.3,10889,0,0,0,L,1122011218,1,120.65,120.88,0002,-3,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548188139,129973.00
01/22/2019 15:15,2,0.211,ACTIVE,211.48,334.24,60.001,1548188104,"201051344000648","174011545737251",27.97,-2.50,0,295.46,340.85,6.0,3.9,0.009,1195278.4,1195278.4,34705,0,0,0,L,1122011218,1,120.42,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548188140,129974.00
01/22/2019 15:15,2,0.217,ACTIVE,211.93,334.54,59.990,1548188104,"201051344000645","174011545737251",27.71,-0.50,0,296.36,339.04,6.1,4.0,0.009,1199577.5,1199577.5,34700,0,0,0,L,1122011218,1,121.10,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548188141,129975.00
01/22/2019 15:15,2,0.248,ACTIVE,211.70,358.28,60.001,1548188104,"201051344000569","174011545737251",33.34,-0.50,0,330.33,360.99,8.4,6.2,0.018,1216962.9,1216962.9,2955,0,0,0,L,1122011218,1,120.42,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548188142,129976.00
01/22/2019 15:15,2,0.352,ACTIVE,211.93,338.44,59.985,1548188104,"179051228000119","174011545737251",31.15,1.50,0,330.33,346.26,11.1,8.8,0.031,3524.1,3524.1,2973,0,0,0,L,46974696,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548188143,129977.00
01/22/2019 15:30,2,0.209,ACTIVE,211.93,335.44,60.006,1548189005,"201051344000579","174011545737251",26.92,0.00,0,296.36,337.24,5.8,3.6,0.000,1216373.7,1216373.7,2995,0,0,0,L,1122011218,1,120.88,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189006,129978.00
01/22/2019 15:30,2,0.264,ACTIVE,211.48,334.24,59.996,1548189005,"201051344001025","174011545737251",30.71,0.50,0,329.13,355.58,8.2,6.0,0.022,1201077.0,1201077.0,10903,0,0,0,L,1122011218,1,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189007,129979.00
01/22/2019 15:30,2,0.291,ACTIVE,211.48,334.54,60.001,1548189005,"201051344001093","174011545737251",30.42,1.00,0,329.13,350.17,9.0,6.8,0.022,1193349.0,1193349.0,10886,0,0,0,L,1122011218,1,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189008,129980.00
01/22/2019 15:30,2,0.195,ALERT,211.70,334.84,60.006,1548189005,"201051344000458","174011545737251",27.19,1.00,0,295.46,338.14,5.4,3.3,0.000,1202676.7,1202676.7,2994,0,0,0,L,1122011218,1,120.88,121.55,0002,-3,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189010,129981.00
01/22/2019 15:30,2,0.211,ACTIVE,211.25,334.24,59.996,1548189005,"201051344000890","174011545737251",27.81,1.50,0,295.76,337.54,6.0,3.9,0.004,1197466.2,1197466.2,10892,0,0,0,L,1122011218,1,121.55,120.20,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189010,129982.00
01/22/2019 15:30,2,0.172,ALERT,211.48,299.07,60.001,1548189005,"201051344000988","174011545737251",19.92,-1.50,0,293.36,341.45,3.5,1.4,0.000,937959.3,937959.3,3030,0,0,0,L,1122011218,1,120.42,121.55,0002,-4,0,0,0,0,0,0,10,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189012,129983.00
01/22/2019 15:30,2,0.244,ACTIVE,212.16,335.74,60.006,1548189005,"201051344000582","174011545737251",30.97,-1.00,0,330.93,346.26,7.7,5.5,0.013,1177397.7,1177397.7,10854,0,0,0,L,1122011218,1,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189013,129984.00
01/22/2019 15:30,2,0.195,ACTIVE,211.93,335.74,60.038,1548189005,"201051344000868","174011545737251",27.67,-1.00,0,311.09,353.77,5.5,3.4,0.004,1189426.0,1189426.0,34733,0,0,0,L,1122011218,1,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189014,129985.00
01/22/2019 15:30,2,0.262,ACTIVE,212.38,336.34,60.006,1548189005,"201051344000576","174011545737251",25.09,-1.00,0,327.32,341.45,6.7,4.5,0.004,1203090.6,1203090.6,7167,0,0,0,L,1122011218,1,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189015,129986.00
01/22/2019 15:30,2,0.193,ALERT,212.16,333.03,60.006,1548189005,"201051344001158","174011545737251",23.82,-1.50,0,295.46,338.14,4.7,2.6,0.000,1182614.3,1182614.3,3000,0,0,0,L,1122011218,1,120.88,121.55,0002,-1,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189017,129987.00
01/22/2019 15:30,2,0.270,ACTIVE,211.70,335.44,59.990,1548189005,"201051344000917","174011545737251",30.47,1.00,0,330.03,352.27,8.3,6.1,0.031,1194306.1,1194306.1,10854,0,0,0,L,1122011218,1,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189018,129988.00
01/22/2019 15:30,2,0.213,ACTIVE,211.70,297.57,60.006,1548189005,"201051344000417","174011545737251",21.11,-0.50,0,292.76,305.38,4.6,2.5,0.000,969105.3,969105.3,10960,0,0,0,L,1122011218,1,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189019,129989.00
01/22/2019 15:30,2,0.186,ACTIVE,211.70,297.87,59.996,1548189005,"201051344000685","174011545737251",19.28,-1.00,0,295.16,299.97,3.6,1.6,0.000,1198582.5,1198582.5,10894,0,0,0,L,1122011218,1,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189020,129990.00
01/22/2019 15:30,2,0.256,ACTIVE,211.70,334.54,60.006,1548189005,"201051344000651","174011545737251",24.87,-1.50,0,325.52,342.65,6.5,4.3,0.009,1192257.8,1192257.8,10896,0,0,0,L,1122011218,1,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189021,129991.00
01/22/2019 15:30,2,0.189,ALERT,211.48,335.14,60.006,1548189005,"201051344000594","174011545737251",28.49,0.00,0,295.76,338.14,5.5,3.4,0.000,1207096.6,1207096.6,34708,0,0,0,L,1122011218,1,120.65,121.10,0002,-3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189022,129992.00
01/22/2019 15:30,2,0.227,ACTIVE,212.16,335.74,59.975,1548189005,"201051344000469","174011545737251",26.90,-2.50,0,294.86,339.95,6.2,4.1,0.004,1191416.6,1191416.6,3002,0,0,0,L,1122011218,1,120.42,122.01,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189023,129993.00
01/22/2019 15:30,2,0.207,ACTIVE,211.70,335.44,60.006,1548189005,"201051344000585","174011545737251",28.86,0.00,0,327.32,339.04,6.1,3.9,0.009,1206979.1,1206979.1,10928,0,0,0,L,1122011218,1,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189024,129994.00
01/22/2019 15:30,2,0.203,ACTIVE,212.38,336.94,60.001,1548189005,"201051344000853","174011545737251",27.65,-1.00,0,326.12,340.85,5.7,3.6,0.013,1207294.8,1207294.8,2979,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189025,129995.00
01/22/2019 15:30,2,0.148,ALERT,211.70,298.17,60.001,1548189005,"201051344001145","174011545737251",23.26,-1.00,0,295.46,344.45,3.5,1.5,0.000,1206043.9,1206043.9,10869,0,0,0,L,1122011218,1,121.33,120.88,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189027,129996.00
01/22/2019 15:30,2,0.186,ALERT,211.48,298.17,60.038,1548189005,"201051344000438","174011545737251",22.32,-1.50,0,296.06,334.24,4.2,2.1,0.000,1199950.3,1199950.3,10894,0,0,0,L,1122011218,1,121.55,120.88,0002,-2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189029,129997.00
01/22/2019 15:30,2,0.172,ALERT,211.25,333.03,60.001,1548189005,"201051344001135","174011545737251",27.31,-0.50,0,296.06,336.64,4.8,2.7,0.000,1188120.7,1188120.7,10881,0,0,0,L,1122011218,1,121.33,120.65,0002,-2,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189031,129998.00
01/22/2019 15:30,2,0.197,ACTIVE,211.48,334.84,60.012,1548189005,"201051344000983","174011545737251",28.53,-0.50,0,325.52,342.65,5.7,3.6,0.009,1206824.3,1206824.3,2982,0,0,0,L,1122011218,1,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189032,129999.00
01/22/2019 15:30,2,0.246,ACTIVE,211.70,333.93,60.022,1548189005,"201051344001203","174011545737251",28.29,0.00,0,327.32,346.26,7.1,4.9,0.013,1197058.0,1197058.0,10904,0,0,0,L,1122011218,1,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189033,130000.00
01/22/2019 15:30,2,0.223,ACTIVE,211.48,333.93,59.996,1548189005,"201051344001230","174011545737251",23.95,0.50,0,305.98,367.30,5.4,3.3,0.004,1191494.8,1191494.8,10906,0,0,0,L,1122011218,1,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189034,130001.00
01/22/2019 15:30,2,0.203,ALERT,211.48,334.24,60.017,1548189005,"201051344000646","174011545737251",25.31,0.00,0,294.86,338.44,5.2,3.1,0.004,1186128.5,1186128.5,10903,0,0,0,L,1122011218,1,121.78,120.88,0002,-2,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189036,130002.00
01/22/2019 15:30,2,0.188,ALERT,212.16,334.84,60.012,1548189005,"201051344000867","174011545737251",27.75,0.00,0,295.16,338.44,5.3,3.2,0.004,1188131.7,1188131.7,34739,0,0,0,L,1122011218,1,121.33,121.55,0002,-3,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189038,130003.00
01/22/2019 15:30,2,0.227,ACTIVE,212.61,337.84,60.012,1548189005,"201051344000633","174011545737251",25.19,-0.50,0,306.28,371.51,5.8,3.7,0.000,1187069.2,1187069.2,34792,0,0,0,L,1122011218,1,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189039,130004.00
01/22/2019 15:30,2,0.201,ALERT,211.25,312.59,59.980,1548189005,"201051344000955","174011545737251",24.37,-0.50,0,295.46,336.34,5.0,2.9,0.000,1205182.2,1205182.2,10891,0,0,0,L,1122011218,1,120.88,120.88,0002,-2,0,0,0,0,0,0,4,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189041,130005.00
