ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2019 15:30,2,0.191,ALERT,211.93,321.91,60.006,1548189005,"201051344000648","174011545737251",25.58,-2.00,0,295.16,342.35,5.0,2.9,0.000,1195279.3,1195279.3,34706,0,0,0,L,1122011218,1,120.42,121.78,0002,-5,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189042,130006.00
01/22/2019 15:30,2,0.201,ALERT,212.16,335.44,60.006,1548189005,"201051344000645","174011545737251",25.27,-0.50,0,296.06,338.44,5.2,3.1,0.004,1199578.4,1199578.4,34701,0,0,0,L,1122011218,1,121.10,121.78,0002,-3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189044,130007.00
01/22/2019 15:30,2,0.242,ACTIVE,211.70,346.86,59.975,1548189005,"201051344000569","174011545737251",32.18,0.00,0,330.63,363.99,7.9,5.7,0.018,1216964.4,1216964.4,2956,0,0,0,L,1122011218,1,120.42,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189045,130008.00
01/22/2019 15:30,2,0.295,ACTIVE,211.93,343.25,60.012,1548189005,"179051228000119","174011545737251",32.18,2.00,0,330.63,351.67,9.7,7.4,0.018,3526.2,3526.2,2974,0,0,0,L,46974696,1,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189046,130009.00
01/22/2019 15:45,2,0.188,ALERT,211.25,298.47,59.980,1548189904,"201051344000579","174011545737251",21.95,-0.50,0,297.26,337.84,4.2,2.1,0.000,1216374.4,1216374.4,2996,0,0,0,L,1122011218,1,120.42,121.10,0002,-4,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189906,130010.00
01/22/2019 15:45,2,0.217,ACTIVE,211.03,332.73,59.980,1548189904,"201051344001025","174011545737251",30.26,0.00,0,329.13,353.17,6.7,4.5,0.013,1201078.3,1201078.3,10904,0,0,0,L,1122011218,1,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189907,130011.00
01/22/2019 15:45,2,0.254,ACTIVE,211.25,333.93,59.980,1548189904,"201051344001093","174011545737251",28.17,1.00,0,328.22,339.34,7.3,5.1,0.013,1193350.5,1193350.5,10887,0,0,0,L,1122011218,1,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189908,130012.00
01/22/2019 15:45,2,0.172,ALERT,211.25,297.87,60.012,1548189904,"201051344000458","174011545737251",22.28,0.50,0,296.36,338.74,3.9,1.8,0.000,1202677.3,1202677.3,2996,0,0,0,L,1122011218,1,120.65,121.33,0002,-3,0,0,0,0,0,0,14,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189910,130013.00
01/22/2019 15:45,2,0.186,ALERT,211.03,298.17,59.990,1548189904,"201051344000890","174011545737251",23.22,1.00,0,295.76,337.54,4.4,2.3,0.000,1197467.0,1197467.0,10893,0,0,0,L,1122011218,1,121.33,120.20,0002,1,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189912,130014.00
01/22/2019 15:45,2,0.146,ACTIVE,211.03,297.87,59.996,1548189904,"201051344000988","174011545737251",19.10,-1.50,0,293.96,300.87,2.9,0.8,0.000,937959.6,937959.6,3032,0,0,0,L,1122011218,1,120.20,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189913,130015.00
01/22/2019 15:45,2,0.207,ACTIVE,211.70,334.84,59.980,1548189904,"201051344000582","174011545737251",28.69,-1.00,0,330.03,339.34,6.1,3.9,0.009,1177398.8,1177398.8,10855,0,0,0,L,1122011218,1,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189914,130016.00
01/22/2019 15:45,2,0.168,ALERT,211.25,318.30,59.964,1548189904,"201051344000868","174011545737251",24.45,-1.50,0,297.26,337.84,4.2,2.1,0.000,1189426.7,1189426.7,34734,0,0,0,L,1122011218,1,120.42,121.55,0002,-5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189916,130017.00
01/22/2019 15:45,2,0.207,ALERT,211.70,335.44,59.990,1548189904,"201051344000576","174011545737251",25.90,-1.00,0,296.06,355.88,5.5,3.3,0.004,1203091.6,1203091.6,7168,0,0,0,L,1122011218,1,120.88,121.10,0002,-5,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189918,130018.00
01/22/2019 15:45,2,0.154,ALERT,211.48,297.57,59.990,1548189904,"201051344001158","174011545737251",22.19,-1.50,0,296.06,339.04,3.5,1.5,0.000,1182614.8,1182614.8,3002,0,0,0,L,1122011218,1,120.42,121.10,0002,-1,0,0,0,0,0,0,4,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189919,130019.00
01/22/2019 15:45,2,0.221,ACTIVE,211.25,334.24,59.980,1548189904,"201051344000917","174011545737251",29.22,1.00,0,327.92,345.06,6.6,4.4,0.009,1194307.4,1194307.4,10855,0,0,0,L,1122011218,1,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189920,130020.00
01/22/2019 15:45,2,0.209,ACTIVE,211.25,296.96,59.990,1548189904,"201051344000417","174011545737251",20.14,-0.50,0,295.46,299.37,4.3,2.2,0.000,969105.8,969105.8,10961,0,0,0,L,1122011218,1,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189921,130021.00
01/22/2019 15:45,2,0.145,ACTIVE,211.48,297.57,59.953,1548189904,"201051344000685","174011545737251",18.09,-1.00,0,295.76,299.97,2.7,0.6,0.000,1198582.8,1198582.8,10895,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189922,130022.00
01/22/2019 15:45,2,0.195,ALERT,211.48,330.63,59.996,1548189904,"201051344000651","174011545737251",26.40,-1.50,0,295.16,339.34,5.3,3.2,0.000,1192258.7,1192258.7,10897,0,0,0,L,1122011218,1,121.55,120.65,0002,-4,0,0,0,0,0,0,5,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189924,130023.00
01/22/2019 15:45,2,0.166,ALERT,211.03,298.47,59.975,1548189904,"201051344000594","174011545737251",23.72,-0.50,0,295.76,336.64,4.0,2.0,0.000,1207097.2,1207097.2,34710,0,0,0,L,1122011218,1,120.42,120.88,0002,-3,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189926,130024.00
01/22/2019 15:45,2,0.197,ALERT,211.48,297.87,59.996,1548189904,"201051344000469","174011545737251",23.04,-2.50,0,295.46,337.24,4.6,2.5,0.000,1191417.4,1191417.4,3003,0,0,0,L,1122011218,1,120.20,121.78,0002,-4,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189928,130025.00
01/22/2019 15:45,2,0.178,ACTIVE,211.48,334.54,60.022,1548189904,"201051344000585","174011545737251",26.02,0.00,0,305.68,355.88,4.7,2.6,0.000,1206979.9,1206979.9,10929,0,0,0,L,1122011218,1,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189929,130026.00
01/22/2019 15:45,2,0.178,ALERT,212.16,327.62,59.985,1548189904,"201051344000853","174011545737251",24.69,-1.00,0,296.66,340.85,4.5,2.4,0.000,1207295.6,1207295.6,2980,0,0,0,L,1122011218,1,121.33,121.55,0002,-2,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189930,130027.00
01/22/2019 15:45,2,0.127,ACTIVE,211.48,297.87,59.996,1548189904,"201051344001145","174011545737251",20.02,-1.00,0,296.36,300.57,2.6,0.6,0.000,1206044.2,1206044.2,10871,0,0,0,L,1122011218,1,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189931,130028.00
01/22/2019 15:45,2,0.168,ACTIVE,211.25,297.57,60.001,1548189904,"201051344000438","174011545737251",17.26,-1.50,0,295.76,300.57,3.0,0.9,0.000,1199950.7,1199950.7,10896,0,0,0,L,1122011218,1,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189932,130029.00
01/22/2019 15:45,2,0.150,ALERT,210.80,297.57,59.996,1548189904,"201051344001135","174011545737251",22.52,-1.00,0,295.76,338.44,3.4,1.4,0.000,1188121.2,1188121.2,10883,0,0,0,L,1122011218,1,121.10,120.88,0002,-2,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189934,130030.00
01/22/2019 15:45,2,0.174,ALERT,211.48,311.39,60.017,1548189904,"201051344000983","174011545737251",24.29,-0.50,0,296.66,337.84,4.3,2.3,0.000,1206825.0,1206825.0,2983,0,0,0,L,1122011218,1,120.65,120.88,0002,-1,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189936,130031.00
01/22/2019 15:45,2,0.221,ACTIVE,211.48,333.93,60.001,1548189904,"201051344001203","174011545737251",25.19,0.00,0,329.13,340.25,5.7,3.5,0.004,1197059.1,1197059.1,10905,0,0,0,L,1122011218,1,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189937,130032.00
01/22/2019 15:45,2,0.174,ALERT,211.25,317.70,60.028,1548189904,"201051344001230","174011545737251",23.99,0.50,0,296.06,336.64,4.2,2.2,0.000,1191495.5,1191495.5,10907,0,0,0,L,1122011218,1,121.33,120.42,0002,-3,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189939,130033.00
01/22/2019 15:45,2,0.156,ALERT,211.03,297.87,59.990,1548189904,"201051344000646","174011545737251",23.18,-0.50,0,295.16,338.74,3.7,1.6,0.000,1186129.1,1186129.1,10905,0,0,0,L,1122011218,1,121.33,120.65,0002,-2,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189941,130034.00
01/22/2019 15:45,2,0.162,ALERT,211.70,297.57,59.980,1548189904,"201051344000867","174011545737251",22.86,-0.50,0,295.76,342.65,3.8,1.7,0.000,1188132.3,1188132.3,34741,0,0,0,L,1122011218,1,120.88,121.33,0002,-3,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189943,130035.00
01/22/2019 15:45,2,0.180,ALERT,211.70,297.26,59.985,1548189904,"201051344000633","174011545737251",23.52,-1.00,0,294.86,344.45,4.3,2.2,0.000,1187070.0,1187070.0,34793,0,0,0,L,1122011218,1,121.10,121.55,0002,-1,0,0,0,0,0,0,5,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189945,130036.00
01/22/2019 15:45,2,0.189,ACTIVE,210.80,297.87,59.985,1548189904,"201051344000955","174011545737251",19.80,-1.00,0,295.46,315.30,3.8,1.7,0.000,1205182.7,1205182.7,10893,0,0,0,L,1122011218,1,120.65,120.88,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189946,130037.00
01/22/2019 15:45,2,0.174,ALERT,211.48,297.57,59.996,1548189904,"201051344000648","174011545737251",21.21,-2.50,0,295.46,335.74,3.8,1.7,0.000,1195279.8,1195279.8,34708,0,0,0,L,1122011218,1,120.20,121.78,0002,-5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189947,130038.00
01/22/2019 15:45,2,0.152,ALERT,211.70,297.87,59.996,1548189904,"201051344000645","174011545737251",23.74,-1.00,0,296.36,344.15,3.7,1.6,0.000,1199579.0,1199579.0,34703,0,0,0,L,1122011218,1,120.88,121.55,0002,-3,0,0,0,0,0,0,5,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189949,130039.00
01/22/2019 15:45,2,0.217,ACTIVE,211.48,333.93,60.017,1548189904,"201051344000569","174011545737251",29.34,-0.50,0,330.03,352.87,6.5,4.3,0.009,1216965.7,1216965.7,2957,0,0,0,L,1122011218,1,120.42,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189950,130040.00
01/22/2019 15:45,2,0.268,ACTIVE,211.70,337.54,59.953,1548189904,"179051228000119","174011545737251",30.02,2.00,0,329.73,356.18,8.2,5.9,0.004,3527.9,3527.9,2975,0,0,0,L,46974696,1,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548189951,130041.00
01/22/2019 16:00,2,0.176,ACTIVE,211.48,297.57,59.990,1548190803,"201051344000579","174011545737251",18.37,-1.00,0,295.46,300.27,3.3,1.2,0.000,1216374.8,1216374.8,2998,0,0,0,L,1122011218,1,120.65,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548190805,130042.00
01/22/2019 16:00,2,0.188,ACTIVE,211.03,332.43,59.980,1548190803,"201051344001025","174011545737251",28.82,0.00,0,319.21,346.56,5.5,3.4,0.004,1201079.2,1201079.2,10905,0,0,0,L,1122011218,1,120.88,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548190806,130043.00
01/22/2019 16:00,2,0.238,ALERT,211.48,334.54,59.985,1548190803,"201051344001093","174011545737251",25.82,0.50,0,295.76,339.34,6.2,4.1,0.000,1193351.6,1193351.6,10888,0,0,0,L,1122011218,1,121.10,120.88,0002,-1,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548190807,130044.00
01/22/2019 16:00,2,0.152,ACTIVE,211.25,296.96,60.006,1548190803,"201051344000458","174011545737251",18.94,0.00,0,294.86,299.97,3.0,0.9,0.000,1202677.6,1202677.6,2998,0,0,0,L,1122011218,1,120.65,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548190808,130045.00
01/22/2019 16:00,2,0.172,ACTIVE,211.03,297.57,60.012,1548190803,"201051344000890","174011545737251",20.79,0.50,0,295.76,299.97,3.6,1.6,0.000,1197467.5,1197467.5,10895,0,0,0,L,1122011218,1,121.10,120.20,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548190809,130046.00
01/22/2019 16:00,2,0.129,ACTIVE,211.03,296.66,59.996,1548190803,"201051344000988","174011545737251",17.97,-1.50,0,292.16,299.07,2.4,0.4,0.000,937959.7,937959.7,3033,0,0,0,L,1122011218,1,120.20,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548190810,130047.00
01/22/2019 16:00,2,0.191,ALERT,211.70,331.83,60.001,1548190803,"201051344000582","174011545737251",26.18,-1.50,0,296.36,338.74,5.1,3.0,0.000,1177399.7,1177399.7,10856,0,0,0,L,1122011218,1,121.33,121.33,0002,-4,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548190812,130048.00
01/22/2019 16:00,2,0.158,ACTIVE,211.25,297.57,59.959,1548190803,"201051344000868","174011545737251",20.85,-2.00,0,295.46,318.61,3.4,1.3,0.000,1189427.1,1189427.1,34736,0,0,0,L,1122011218,1,120.42,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548190813,130049.00
01/22/2019 16:00,2,0.186,ALERT,211.70,297.26,60.022,1548190803,"201051344000576","174011545737251",21.89,-1.50,0,295.16,343.25,4.2,2.1,0.000,1203092.2,1203092.2,7170,0,0,0,L,1122011218,1,120.88,121.33,0002,-5,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548190815,130050.00
01/22/2019 16:00,2,0.135,ACTIVE,211.48,296.96,60.001,1548190803,"201051344001158","174011545737251",19.66,-2.00,0,294.26,299.07,2.7,0.7,0.000,1182615.0,1182615.0,3004,0,0,0,L,1122011218,1,120.42,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548190816,130051.00
01/22/2019 16:00,2,0.189,ACTIVE,211.48,335.14,60.001,1548190803,"201051344000917","174011545737251",27.59,1.00,0,323.11,345.66,5.3,3.2,0.004,1194308.3,1194308.3,10856,0,0,0,L,1122011218,1,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548190817,130052.00
01/22/2019 16:00,2,0.201,ACTIVE,211.25,296.66,59.985,1548190803,"201051344000417","174011545737251",18.27,-0.50,0,294.86,298.47,3.8,1.7,0.000,969106.3,969106.3,10962,0,0,0,L,1122011218,1,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548190818,130053.00
01/22/2019 16:00,2,0.074,ALERT,211.48,297.26,59.990,1548190803,"201051344000685","174011545737251",31.47,-1.50,0,295.16,299.37,2.4,0.4,0.000,1198582.9,1198582.9,10896,0,0,0,L,1122011218,1,121.78,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1548190819,130054.00
01/22/2019 16:00,2,0.203,ALERT,211.25,296.36,60.049,1548190803,"201051344000651","174011545737251",20.40,-2.00,0,294.86,335.14,4.2,2.1,0.000,1192259.3,1192259.3,10899,0,0,0,L,1122011218,1,121.55,120.65,0002,-4,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548190821,130055.00
01/22/2019 16:00,2,0.152,ACTIVE,211.03,297.26,59.990,1548190803,"201051344000594","174011545737251",20.67,-1.00,0,294.86,299.67,3.2,1.2,0.000,1207097.6,1207097.6,34712,0,0,0,L,1122011218,1,120.42,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548190822,130056.00
01/22/2019 16:00,2,0.186,ACTIVE,211.48,296.96,59.996,1548190803,"201051344000469","174011545737251",20.32,-3.00,0,293.96,299.07,3.8,1.8,0.000,1191417.9,1191417.9,3005,0,0,0,L,1122011218,1,120.20,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548190823,130057.00
01/22/2019 16:00,2,0.158,ALERT,211.25,297.57,59.980,1548190803,"201051344000585","174011545737251",22.52,-0.50,0,295.16,337.24,3.6,1.6,0.000,1206980.4,1206980.4,10930,0,0,0,L,1122011218,1,120.65,121.10,0002,-4,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548190825,130058.00
01/22/2019 16:00,2,0.154,ALERT,211.93,296.96,60.022,1548190803,"201051344000853","174011545737251",21.73,-1.50,0,294.86,337.54,3.4,1.4,0.000,1207296.0,1207296.0,2982,0,0,0,L,1122011218,1,121.10,121.55,0002,-2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548190827,130059.00
01/22/2019 16:00,2,0.117,ALERT,211.48,297.26,60.001,1548190803,"201051344001145","174011545737251",15.51,-1.50,0,295.46,313.20,1.9,0.0,0.000,1206044.3,1206044.3,10872,0,0,0,L,1122011218,1,121.10,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1548190829,130060.00
01/22/2019 16:00,2,0.098,ALERT,211.25,297.26,59.996,1548190803,"201051344000438","174011545737251",31.87,-2.00,0,295.46,309.29,3.2,1.2,0.000,1199950.9,1199950.9,10897,0,0,0,L,1122011218,1,121.33,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548190830,130061.00
01/22/2019 16:00,2,0.141,ACTIVE,210.80,296.96,59.964,1548190803,"201051344001135","174011545737251",19.98,-1.50,0,295.76,299.67,2.9,0.8,0.000,1188121.4,1188121.4,10885,0,0,0,L,1122011218,1,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548190831,130062.00
01/22/2019 16:00,2,0.152,ALERT,211.48,297.57,59.985,1548190803,"201051344000983","174011545737251",22.24,-1.00,0,295.16,333.93,3.5,1.4,0.000,1206825.4,1206825.4,2985,0,0,0,L,1122011218,1,120.65,121.10,0002,-2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548190833,130063.00
01/22/2019 16:00,2,0.184,ALERT,211.25,330.03,59.996,1548190803,"201051344001203","174011545737251",25.11,-0.50,0,295.76,341.75,4.7,2.6,0.000,1197059.8,1197059.8,10906,0,0,0,L,1122011218,1,121.78,120.42,0002,-3,0,0,0,0,0,0,5,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548190835,130064.00
01/22/2019 16:00,2,0.160,ALERT,211.25,297.57,59.980,1548190803,"201051344001230","174011545737251",20.97,-0.50,0,295.76,332.73,3.4,1.4,0.000,1191495.9,1191495.9,10909,0,0,0,L,1122011218,1,121.33,120.65,0002,-3,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548190837,130065.00
01/22/2019 16:00,2,0.141,ACTIVE,210.80,296.96,60.006,1548190803,"201051344000646","174011545737251",20.97,-1.00,0,294.86,299.07,3.0,1.0,0.000,1186129.4,1186129.4,10907,0,0,0,L,1122011218,1,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548190838,130066.00
01/22/2019 16:00,2,0.146,ACTIVE,211.70,296.66,59.985,1548190803,"201051344000867","174011545737251",20.34,-0.50,0,293.96,299.67,3.0,1.0,0.000,1188132.6,1188132.6,34743,0,0,0,L,1122011218,1,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548190839,130067.00
01/22/2019 16:00,2,0.166,ACTIVE,211.93,296.96,59.980,1548190803,"201051344000633","174011545737251",21.35,-1.00,0,293.36,298.77,3.6,1.5,0.000,1187070.4,1187070.4,34795,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548190840,130068.00
01/22/2019 16:00,2,0.166,ACTIVE,210.80,297.26,59.985,1548190803,"201051344000955","174011545737251",17.06,-1.50,0,295.46,299.07,2.9,0.9,0.000,1205183.0,1205183.0,10894,0,0,0,L,1122011218,1,120.42,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548190841,130069.00
01/22/2019 16:00,2,0.158,ACTIVE,211.48,296.66,59.975,1548190803,"201051344000648","174011545737251",17.77,-2.50,0,293.96,299.37,2.9,0.9,0.000,1195280.1,1195280.1,34710,0,0,0,L,1122011218,1,120.20,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548190842,130070.00
01/22/2019 16:00,2,0.156,ACTIVE,211.70,296.96,59.975,1548190803,"201051344000645","174011545737251",18.25,-1.00,0,294.86,299.37,2.9,0.9,0.000,1199579.2,1199579.2,34705,0,0,0,L,1122011218,1,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548190843,130071.00
01/22/2019 16:00,2,0.195,ACTIVE,211.48,333.33,59.980,1548190803,"201051344000569","174011545737251",27.49,-1.00,0,309.29,353.47,5.5,3.4,0.004,1216966.5,1216966.5,2958,0,0,0,L,1122011218,1,120.42,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548190844,130072.00
01/22/2019 16:00,2,0.254,ALERT,211.70,339.04,59.975,1548190803,"179051228000119","174011545737251",27.55,1.50,0,293.66,343.55,7.1,5.0,0.000,3528.2,3528.2,2976,0,0,0,L,46974696,1,120.88,121.78,0000,-2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548190846,130073.00
01/22/2019 16:15,2,0.178,ACTIVE,211.93,299.07,59.980,1548191704,"201051344000579","174011545737251",19.34,-1.00,0,295.76,300.57,3.5,1.5,0.000,1216375.0,1216375.0,2999,0,0,0,L,1122011218,1,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548191705,130074.00
01/22/2019 16:15,2,0.195,ALERT,211.70,333.33,60.001,1548191704,"201051344001025","174011545737251",29.18,-0.50,0,294.56,337.24,5.8,3.7,0.004,1201080.1,1201080.1,10906,0,0,0,L,1122011218,1,121.33,121.10,0002,-3,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548191707,130075.00
01/22/2019 16:15,2,0.236,ALERT,211.93,334.84,59.953,1548191704,"201051344001093","174011545737251",27.00,0.00,0,295.46,341.15,6.5,4.3,0.000,1193352.6,1193352.6,10890,0,0,0,L,1122011218,1,121.55,121.10,0002,-1,0,0,0,0,0,0,4,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548191709,130076.00
01/22/2019 16:15,2,0.158,ACTIVE,211.70,298.47,59.990,1548191704,"201051344000458","174011545737251",19.92,-0.50,0,295.46,300.57,3.2,1.2,0.000,1202677.8,1202677.8,2999,0,0,0,L,1122011218,1,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548191710,130077.00
01/22/2019 16:15,2,0.174,ACTIVE,211.70,298.17,59.980,1548191704,"201051344000890","174011545737251",21.51,0.50,0,295.76,300.27,3.8,1.8,0.000,1197467.9,1197467.9,10896,0,0,0,L,1122011218,1,121.55,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548191711,130078.00
01/22/2019 16:15,2,0.131,ACTIVE,211.25,297.87,59.975,1548191704,"201051344000988","174011545737251",18.63,-2.00,0,292.76,299.37,2.5,0.5,0.000,937959.8,937959.8,3034,0,0,0,L,1122011218,1,120.42,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548191712,130079.00
01/22/2019 16:15,2,0.193,ALERT,212.38,334.54,59.969,1548191704,"201051344000582","174011545737251",27.02,-1.50,0,296.06,352.87,5.3,3.2,0.004,1177400.4,1177400.4,10858,0,0,0,L,1122011218,1,121.55,121.33,0002,-4,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548191714,130080.00
01/22/2019 16:15,2,0.158,ACTIVE,211.48,298.77,59.990,1548191704,"201051344000868","174011545737251",21.63,-2.00,0,295.76,300.27,3.5,1.4,0.000,1189427.4,1189427.4,34737,0,0,0,L,1122011218,1,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548191715,130081.00
01/22/2019 16:15,2,0.191,ACTIVE,212.16,298.47,60.017,1548191704,"201051344000576","174011545737251",22.07,-2.00,0,295.46,299.97,4.3,2.2,0.000,1203092.7,1203092.7,7172,0,0,0,L,1122011218,1,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548191715,130082.00
01/22/2019 16:15,2,0.141,ACTIVE,211.70,298.17,59.990,1548191704,"201051344001158","174011545737251",20.44,-2.50,0,294.56,299.37,2.9,0.9,0.000,1182615.2,1182615.2,3005,0,0,0,L,1122011218,1,120.65,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548191717,130083.00
01/22/2019 16:15,2,0.225,ALERT,211.93,334.54,59.959,1548191704,"201051344000917","174011545737251",24.91,0.50,0,294.26,338.74,5.7,3.6,0.004,1194309.1,1194309.1,10857,0,0,0,L,1122011218,1,121.33,121.33,0002,-3,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548191718,130084.00
01/22/2019 16:15,2,0.203,ACTIVE,211.93,296.96,59.996,1548191704,"201051344000417","174011545737251",18.98,-1.00,0,294.56,299.07,3.9,1.9,0.000,969106.7,969106.7,10963,0,0,0,L,1122011218,1,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548191719,130085.00
01/22/2019 16:15,2,0.078,ALERT,211.93,297.57,60.017,1548191704,"201051344000685","174011545737251",31.67,-2.00,0,295.16,299.37,2.5,0.5,0.000,1198583.0,1198583.0,10898,0,0,0,L,1122011218,1,122.01,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548191721,130086.00
01/22/2019 16:15,2,0.195,ACTIVE,211.93,297.26,59.980,1548191704,"201051344000651","174011545737251",22.30,-2.50,0,294.86,299.07,4.5,2.4,0.000,1192259.8,1192259.8,10901,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548191722,130087.00
01/22/2019 16:15,2,0.156,ACTIVE,211.48,299.37,59.980,1548191704,"201051344000594","174011545737251",21.53,-1.50,0,294.26,299.97,3.4,1.4,0.000,1207097.8,1207097.8,34713,0,0,0,L,1122011218,1,120.65,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548191723,130088.00
01/22/2019 16:15,2,0.188,ACTIVE,211.93,299.07,59.985,1548191704,"201051344000469","174011545737251",20.99,-3.00,0,294.26,299.67,4.0,1.9,0.000,1191418.3,1191418.3,3006,0,0,0,L,1122011218,1,120.42,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548191724,130089.00
01/22/2019 16:15,2,0.162,ACTIVE,211.93,298.17,60.017,1548191704,"201051344000585","174011545737251",22.56,-1.00,0,295.16,299.67,3.7,1.7,0.000,1206980.8,1206980.8,10932,0,0,0,L,1122011218,1,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548191725,130090.00
01/22/2019 16:15,2,0.158,ACTIVE,212.38,298.77,60.043,1548191704,"201051344000853","174011545737251",22.22,-1.50,0,295.46,299.97,3.6,1.5,0.000,1207296.3,1207296.3,2984,0,0,0,L,1122011218,1,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548191726,130091.00
01/22/2019 16:15,2,0.123,ALERT,212.16,297.87,59.985,1548191704,"201051344001145","174011545737251",17.10,-2.00,0,295.46,313.50,2.1,0.1,0.000,1206044.3,1206044.3,10874,0,0,0,L,1122011218,1,121.55,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1548191728,130092.00
01/22/2019 16:15,2,0.098,ALERT,211.93,297.87,59.980,1548191704,"201051344000438","174011545737251",32.03,-2.50,0,295.16,308.99,3.2,1.1,0.000,1199951.2,1199951.2,10899,0,0,0,L,1122011218,1,121.78,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548191730,130093.00
01/22/2019 16:15,2,0.141,ACTIVE,211.48,297.87,60.006,1548191704,"201051344001135","174011545737251",20.57,-2.00,0,295.46,300.27,3.0,0.9,0.000,1188121.6,1188121.6,10886,0,0,0,L,1122011218,1,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548191731,130094.00
01/22/2019 16:15,2,0.156,ACTIVE,211.70,298.77,60.001,1548191704,"201051344000983","174011545737251",22.70,-1.50,0,295.76,300.27,3.6,1.6,0.000,1206825.8,1206825.8,2987,0,0,0,L,1122011218,1,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548191732,130095.00
01/22/2019 16:15,2,0.178,ALERT,211.93,334.24,59.990,1548191704,"201051344001203","174011545737251",26.68,-1.00,0,295.16,342.05,4.8,2.7,0.000,1197060.4,1197060.4,10908,0,0,0,L,1122011218,1,122.01,120.88,0002,-3,0,0,0,0,0,0,7,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548191733,130096.00
01/22/2019 16:15,2,0.162,ACTIVE,211.70,297.87,60.012,1548191704,"201051344001230","174011545737251",21.37,-1.00,0,295.76,299.67,3.5,1.5,0.000,1191496.2,1191496.2,10911,0,0,0,L,1122011218,1,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548191734,130097.00
01/22/2019 16:15,2,0.162,ACTIVE,211.48,297.57,59.990,1548191704,"201051344000646","174011545737251",19.20,-1.00,0,294.86,299.37,3.2,1.1,0.000,1186129.6,1186129.6,10908,0,0,0,L,1122011218,1,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548191735,130098.00
01/22/2019 16:15,2,0.148,ACTIVE,212.16,298.17,60.049,1548191704,"201051344000867","174011545737251",20.85,-1.00,0,294.56,299.97,3.1,1.1,0.000,1188132.8,1188132.8,34744,0,0,0,L,1122011218,1,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548191736,130099.00
01/22/2019 16:15,2,0.168,ACTIVE,212.38,298.17,60.006,1548191704,"201051344000633","174011545737251",21.79,-1.50,0,293.66,299.37,3.7,1.7,0.000,1187070.7,1187070.7,34796,0,0,0,L,1122011218,1,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548191737,130100.00
01/22/2019 16:15,2,0.168,ACTIVE,211.48,297.87,59.996,1548191704,"201051344000955","174011545737251",17.81,-2.00,0,295.16,299.37,3.1,1.0,0.000,1205183.2,1205183.2,10895,0,0,0,L,1122011218,1,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548191738,130101.00
01/22/2019 16:15,2,0.162,ACTIVE,211.93,297.57,60.001,1548191704,"201051344000648","174011545737251",18.33,-3.00,0,294.56,299.97,3.0,1.0,0.000,1195280.3,1195280.3,34711,0,0,0,L,1122011218,1,120.42,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548191739,130102.00
01/22/2019 16:15,2,0.141,ACTIVE,212.16,298.47,60.001,1548191704,"201051344000645","174011545737251",21.79,-1.00,0,295.16,299.97,3.1,1.1,0.000,1199579.5,1199579.5,34706,0,0,0,L,1122011218,1,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548191741,130103.00
01/22/2019 16:15,2,0.199,ALERT,211.93,334.84,59.969,1548191704,"201051344000569","174011545737251",27.85,-1.00,0,295.76,338.44,5.7,3.5,0.004,1216967.3,1216967.3,2959,0,0,0,L,1122011218,1,120.42,121.78,0002,-4,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548191742,130104.00
01/22/2019 16:15,2,0.254,ACTIVE,212.16,337.84,60.006,1548191704,"179051228000119","174011545737251",28.33,1.50,0,293.66,347.76,7.3,5.2,0.004,3529.3,3529.3,2978,0,0,0,L,46974696,1,120.65,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548191743,130105.00
01/22/2019 16:30,2,0.100,ALERT,211.48,298.47,59.980,1548192604,"201051344000579","174011545737251",31.29,-1.50,0,291.85,307.18,3.2,1.2,0.000,1216375.3,1216375.3,3000,0,0,0,L,1122011218,1,120.65,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1548192606,130106.00
01/22/2019 16:30,2,0.166,ALERT,211.48,297.26,59.980,1548192604,"201051344001025","174011545737251",23.26,-1.50,0,295.46,339.65,4.0,1.9,0.000,1201080.8,1201080.8,10908,0,0,0,L,1122011218,1,120.88,121.10,0002,-3,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548192608,130107.00
01/22/2019 16:30,2,0.215,ALERT,211.70,298.17,59.964,1548192604,"201051344001093","174011545737251",21.51,-0.50,0,295.46,336.34,4.7,2.6,0.000,1193353.4,1193353.4,10892,0,0,0,L,1122011218,1,121.33,121.10,0002,-2,0,0,0,0,0,0,11,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548192610,130108.00
01/22/2019 16:30,2,0.100,ALERT,211.48,297.57,60.006,1548192604,"201051344000458","174011545737251",29.32,-0.50,0,290.95,300.57,3.1,1.1,0.000,1202677.9,1202677.9,3000,0,0,0,L,1122011218,1,120.65,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1548192612,130109.00
01/22/2019 16:30,2,0.113,ALERT,211.48,298.17,59.975,1548192604,"201051344000890","174011545737251",32.01,-0.50,0,291.55,310.19,3.7,1.7,0.000,1197468.2,1197468.2,10897,0,0,0,L,1122011218,1,121.33,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1548192614,130110.00
01/22/2019 16:30,2,0.072,ALERT,211.25,297.26,59.985,1548192604,"201051344000988","174011545737251",20.48,-2.00,0,288.55,299.67,1.5,0.0,0.000,937959.8,937959.8,3035,0,0,0,L,1122011218,1,120.20,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1548192615,130111.00
01/22/2019 16:30,2,0.168,ALERT,212.16,299.07,59.975,1548192604,"201051344000582","174011545737251",21.47,-2.50,0,296.36,336.34,3.7,1.6,0.000,1177401.0,1177401.0,10860,0,0,0,L,1122011218,1,121.55,121.33,0002,-4,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548192617,130112.00
01/22/2019 16:30,2,0.135,ACTIVE_NO_POWER,211.25,297.87,59.980,1548192604,"201051344000868","174011545737251",14.23,-2.50,0,292.16,300.57,1.9,0.0,0.000,1189427.6,1189427.6,34738,0,0,0,L,1122011218,1,120.42,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548192618,130113.00
01/22/2019 16:30,2,0.156,ACTIVE,211.93,298.17,59.985,1548192604,"201051344000576","174011545737251",17.49,-2.50,0,292.46,300.27,2.8,0.8,0.000,1203093.1,1203093.1,7173,0,0,0,L,1122011218,1,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548192619,130114.00
01/22/2019 16:30,2,0.057,ALERT,211.48,297.26,59.985,1548192604,"201051344001158","174011545737251",31.09,-3.00,0,290.95,299.67,1.8,0.0,0.000,1182615.2,1182615.2,3006,0,0,0,L,1122011218,1,120.42,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1548192621,130115.00
01/22/2019 16:30,2,0.166,ALERT,211.70,297.57,60.012,1548192604,"201051344000917","174011545737251",22.94,0.00,0,294.26,338.74,3.9,1.8,0.000,1194309.8,1194309.8,10859,0,0,0,L,1122011218,1,121.33,121.33,0002,-4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548192623,130116.00
01/22/2019 16:30,2,0.143,ALERT,211.93,297.26,60.017,1548192604,"201051344000417","174011545737251",20.61,-1.00,0,290.05,298.77,3.0,1.0,0.000,969107.0,969107.0,10964,0,0,0,L,1122011218,1,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1548192625,130117.00
01/22/2019 16:30,2,0.078,ALERT,211.93,297.87,59.985,1548192604,"201051344000685","174011545737251",30.47,-2.00,0,290.65,299.67,2.5,0.5,0.000,1198583.1,1198583.1,10900,0,0,0,L,1122011218,1,122.01,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548192626,130118.00
01/22/2019 16:30,2,0.164,ACTIVE,211.48,296.96,59.985,1548192604,"201051344000651","174011545737251",17.00,-3.00,0,290.95,299.07,2.8,0.8,0.000,1192260.2,1192260.2,10902,0,0,0,L,1122011218,1,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548192627,130119.00
01/22/2019 16:30,2,0.086,ALERT,211.25,298.17,59.990,1548192604,"201051344000594","174011545737251",31.79,-1.50,0,291.25,310.19,2.8,0.8,0.000,1207098.1,1207098.1,34714,0,0,0,L,1122011218,1,120.42,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1548192629,130120.00
01/22/2019 16:30,2,0.100,ALERT,211.70,297.57,59.985,1548192604,"201051344000469","174011545737251",31.07,-3.50,0,290.35,300.27,3.1,1.1,0.000,1191418.6,1191418.6,3007,0,0,0,L,1122011218,1,120.20,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1548192631,130121.00
01/22/2019 16:30,2,0.135,ACTIVE,212.16,298.77,60.022,1548192604,"201051344000585","174011545737251",17.91,-1.50,0,291.85,299.37,2.5,0.4,0.000,1206981.0,1206981.0,10933,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548192632,130122.00
01/22/2019 16:30,2,0.131,ACTIVE,212.38,297.87,59.975,1548192604,"201051344000853","174011545737251",16.56,-2.50,0,291.55,300.27,2.2,0.2,0.000,1207296.5,1207296.5,2985,0,0,0,L,1122011218,1,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548192633,130123.00
01/22/2019 16:30,2,0.061,ALERT,212.16,298.77,59.959,1548192604,"201051344001145","174011545737251",31.95,-2.50,0,291.25,314.10,2.0,0.0,0.000,1206044.3,1206044.3,10876,0,0,0,L,1122011218,1,121.78,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1548192635,130124.00
01/22/2019 16:30,2,0.098,ALERT,212.16,298.47,59.985,1548192604,"201051344000438","174011545737251",30.87,-2.50,0,290.95,308.99,3.1,1.1,0.000,1199951.5,1199951.5,10901,0,0,0,L,1122011218,1,122.01,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548192637,130125.00
01/22/2019 16:30,2,0.066,ALERT,211.70,298.47,59.996,1548192604,"201051344001135","174011545737251",31.95,-2.00,0,291.25,308.69,2.2,0.2,0.000,1188121.7,1188121.7,10887,0,0,0,L,1122011218,1,121.55,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1548192639,130126.00
01/22/2019 16:30,2,0.129,ACTIVE_NO_POWER,212.16,298.47,59.985,1548192604,"201051344000983","174011545737251",15.19,-2.00,0,291.55,300.27,2.0,0.0,0.000,1206826.0,1206826.0,2988,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548192640,130127.00
01/22/2019 16:30,2,0.156,ALERT,212.16,298.17,60.001,1548192604,"201051344001203","174011545737251",21.15,-1.50,0,295.16,337.84,3.4,1.3,0.000,1197060.9,1197060.9,10910,0,0,0,L,1122011218,1,122.23,121.10,0002,-4,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548192642,130128.00
01/22/2019 16:30,2,0.141,ACTIVE,212.16,298.77,60.001,1548192604,"201051344001230","174011545737251",16.12,-1.50,0,291.85,299.97,2.3,0.3,0.000,1191496.5,1191496.5,10912,0,0,0,L,1122011218,1,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548192643,130129.00
01/22/2019 16:30,2,0.111,ACTIVE_NO_POWER,211.93,298.47,59.996,1548192604,"201051344000646","174011545737251",12.64,-2.00,0,290.95,299.37,1.4,0.0,0.000,1186129.7,1186129.7,10909,0,0,0,L,1122011218,1,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548192644,130130.00
01/22/2019 16:30,2,0.080,ALERT,212.38,297.87,59.985,1548192604,"201051344000867","174011545737251",31.27,-1.50,0,290.65,300.27,2.6,0.6,0.000,1188133.0,1188133.0,34745,0,0,0,L,1122011218,1,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1548192645,130131.00
01/22/2019 16:30,2,0.082,ALERT,212.83,298.17,59.985,1548192604,"201051344000633","174011545737251",31.65,-2.50,0,289.45,308.99,2.6,0.6,0.000,1187071.0,1187071.0,34797,0,0,0,L,1122011218,1,121.55,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1548192647,130132.00
01/22/2019 16:30,2,0.100,ALERT,211.70,298.47,60.038,1548192604,"201051344000955","174011545737251",31.59,-2.00,0,290.65,309.59,3.2,1.2,0.000,1205183.3,1205183.3,10896,0,0,0,L,1122011218,1,121.10,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1548192649,130133.00
01/22/2019 16:30,2,0.094,ALERT,212.16,297.57,60.022,1548192604,"201051344000648","174011545737251",31.21,-3.00,0,290.35,308.99,3.0,0.9,0.000,1195280.4,1195280.4,34712,0,0,0,L,1122011218,1,120.65,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1548192651,130134.00
01/22/2019 16:30,2,0.062,ALERT,212.38,298.17,59.990,1548192604,"201051344000645","174011545737251",31.83,-2.00,0,291.25,309.89,2.0,0.1,0.000,1199579.6,1199579.6,34707,0,0,0,L,1122011218,1,121.33,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1548192653,130135.00
01/22/2019 16:30,2,0.168,ALERT,212.16,298.77,59.985,1548192604,"201051344000569","174011545737251",22.48,-1.50,0,297.26,341.15,3.9,1.8,0.000,1216968.0,1216968.0,2961,0,0,0,L,1122011218,1,120.42,122.23,0002,-4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548192655,130136.00
01/22/2019 16:30,2,0.229,ALERT,212.16,297.26,59.990,1548192604,"179051228000119","174011545737251",22.19,0.50,0,290.65,339.65,5.2,3.0,0.000,3530.4,3530.4,2979,0,0,0,L,46974696,1,120.88,122.46,0000,-3,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548192656,130137.00
01/22/2019 16:45,2,0.104,ALERT,211.70,297.87,59.996,1548193504,"201051344000579","174011545737251",27.27,-2.00,0,291.85,300.87,2.9,0.8,0.000,1216375.5,1216375.5,3002,0,0,0,L,1122011218,1,120.65,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548193507,130138.00
01/22/2019 16:45,2,0.145,ACTIVE,211.48,296.96,60.001,1548193504,"201051344001025","174011545737251",21.05,-2.00,0,293.96,301.17,3.1,1.1,0.000,1201081.2,1201081.2,10910,0,0,0,L,1122011218,1,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548193508,130139.00
01/22/2019 16:45,2,0.203,ACTIVE,211.70,297.57,59.996,1548193504,"201051344001093","174011545737251",17.29,-1.00,0,292.16,300.87,3.6,1.5,0.000,1193354.0,1193354.0,10894,0,0,0,L,1122011218,1,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548193508,130140.00
01/22/2019 16:45,2,0.100,ALERT,211.25,297.26,59.985,1548193504,"201051344000458","174011545737251",29.94,-1.50,0,290.95,300.57,3.0,1.0,0.000,1202678.2,1202678.2,3002,0,0,0,L,1122011218,1,120.65,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548193510,130141.00
01/22/2019 16:45,2,0.115,ALERT,211.48,297.87,60.006,1548193504,"201051344000890","174011545737251",31.31,-1.00,0,291.55,311.09,3.6,1.6,0.000,1197468.6,1197468.6,10899,0,0,0,L,1122011218,1,121.55,120.42,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548193512,130142.00
01/22/2019 16:45,2,0.072,ALERT,211.48,297.26,60.043,1548193504,"201051344000988","174011545737251",19.88,-2.50,0,288.55,299.37,1.5,0.0,0.000,937959.8,937959.8,3037,0,0,0,L,1122011218,1,120.20,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548193514,130143.00
01/22/2019 16:45,2,0.150,ACTIVE,212.16,298.47,60.001,1548193504,"201051344000582","174011545737251",16.56,-3.00,0,293.06,301.77,2.5,0.5,0.000,1177401.3,1177401.3,10862,0,0,0,L,1122011218,1,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548193515,130144.00
01/22/2019 16:45,2,0.076,ALERT,211.48,297.87,60.012,1548193504,"201051344000868","174011545737251",30.95,-3.00,0,291.85,300.57,2.4,0.4,0.000,1189427.7,1189427.7,34739,0,0,0,L,1122011218,1,120.42,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548193517,130145.00
01/22/2019 16:45,2,0.096,ALERT,211.93,297.57,60.001,1548193504,"201051344000576","174011545737251",30.95,-3.00,0,291.55,299.97,3.0,1.0,0.000,1203093.3,1203093.3,7174,0,0,0,L,1122011218,1,120.88,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1548193519,130146.00
01/22/2019 16:45,2,0.055,ALERT,211.70,297.26,60.012,1548193504,"201051344001158","174011545737251",30.24,-3.50,0,290.65,299.67,1.7,0.0,0.000,1182615.2,1182615.2,3008,0,0,0,L,1122011218,1,120.42,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548193520,130147.00
01/22/2019 16:45,2,0.150,ACTIVE,211.93,297.26,60.006,1548193504,"201051344000917","174011545737251",20.54,-1.00,0,294.86,300.27,3.1,1.1,0.000,1194310.2,1194310.2,10861,0,0,0,L,1122011218,1,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548193521,130148.00
