ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2019 16:45,2,0.145,ALERT,211.93,296.96,59.996,1548193504,"201051344000417","174011545737251",20.02,-2.00,0,290.65,300.57,3.0,0.9,0.000,969107.2,969107.2,10966,0,0,0,L,1122011218,1,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548193523,130149.00
01/22/2019 16:45,2,0.076,ALERT,211.93,297.57,59.980,1548193504,"201051344000685","174011545737251",29.32,-3.00,0,290.95,301.17,2.3,0.3,0.000,1198583.2,1198583.2,10902,0,0,0,L,1122011218,1,122.01,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548193525,130150.00
01/22/2019 16:45,2,0.088,ALERT,211.70,296.66,60.001,1548193504,"201051344000651","174011545737251",31.33,-3.50,0,290.35,309.29,2.8,0.8,0.000,1192260.4,1192260.4,10903,0,0,0,L,1122011218,1,121.78,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1548193527,130151.00
01/22/2019 16:45,2,0.086,ALERT,211.25,297.87,60.001,1548193504,"201051344000594","174011545737251",31.07,-2.50,0,290.95,308.39,2.8,0.7,0.000,1207098.2,1207098.2,34716,0,0,0,L,1122011218,1,120.42,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548193529,130152.00
01/22/2019 16:45,2,0.100,ALERT,211.48,296.96,60.006,1548193504,"201051344000469","174011545737251",30.14,-4.00,0,290.35,299.37,3.1,1.1,0.000,1191418.9,1191418.9,3009,0,0,0,L,1122011218,1,120.20,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548193530,130153.00
01/22/2019 16:45,2,0.062,ALERT,211.70,297.57,60.012,1548193504,"201051344000585","174011545737251",31.71,-2.00,0,290.65,309.89,2.1,0.1,0.000,1206981.1,1206981.1,10934,0,0,0,L,1122011218,1,121.10,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1548193532,130154.00
01/22/2019 16:45,2,0.064,ALERT,212.16,297.26,60.006,1548193504,"201051344000853","174011545737251",31.59,-3.00,0,290.95,310.79,2.1,0.1,0.000,1207296.6,1207296.6,2986,0,0,0,L,1122011218,1,121.10,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1548193534,130155.00
01/22/2019 16:45,2,0.061,ALERT,211.93,297.57,60.001,1548193504,"201051344001145","174011545737251",31.23,-3.00,0,291.55,310.49,1.9,0.0,0.000,1206044.3,1206044.3,10878,0,0,0,L,1122011218,1,121.33,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548193536,130156.00
01/22/2019 16:45,2,0.096,ALERT,211.70,297.87,60.006,1548193504,"201051344000438","174011545737251",21.51,-3.50,0,291.25,300.87,2.5,0.5,0.000,1199951.8,1199951.8,10903,0,0,0,L,1122011218,1,121.55,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548193538,130157.00
01/22/2019 16:45,2,0.064,ALERT,211.48,297.57,60.001,1548193504,"201051344001135","174011545737251",31.27,-3.00,0,291.25,310.79,2.1,0.1,0.000,1188121.7,1188121.7,10889,0,0,0,L,1122011218,1,121.33,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548193540,130158.00
01/22/2019 16:45,2,0.070,ALERT,211.48,297.57,60.006,1548193504,"201051344000983","174011545737251",30.85,-2.50,0,291.25,300.27,2.2,0.2,0.000,1206826.1,1206826.1,2989,0,0,0,L,1122011218,1,120.65,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548193542,130159.00
01/22/2019 16:45,2,0.145,ACTIVE,211.70,297.26,59.996,1548193504,"201051344001203","174011545737251",17.27,-2.50,0,292.46,302.07,2.5,0.5,0.000,1197061.2,1197061.2,10912,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548193543,130160.00
01/22/2019 16:45,2,0.072,ALERT,211.70,298.17,59.969,1548193504,"201051344001230","174011545737251",31.67,-2.00,0,291.25,309.89,2.3,0.3,0.000,1191496.6,1191496.6,10913,0,0,0,L,1122011218,1,121.55,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1548193545,130161.00
01/22/2019 16:45,2,0.051,ALERT,211.48,297.57,60.022,1548193504,"201051344000646","174011545737251",30.89,-2.50,0,290.35,300.87,1.6,0.0,0.000,1186129.7,1186129.7,10910,0,0,0,L,1122011218,1,121.55,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548193546,130162.00
01/22/2019 16:45,2,0.080,ALERT,211.93,296.96,60.001,1548193504,"201051344000867","174011545737251",30.36,-2.00,0,290.65,299.97,2.5,0.5,0.000,1188133.1,1188133.1,34747,0,0,0,L,1122011218,1,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548193548,130163.00
01/22/2019 16:45,2,0.082,ALERT,212.61,297.57,59.996,1548193504,"201051344000633","174011545737251",28.96,-2.50,0,289.15,299.67,2.4,0.4,0.000,1187071.1,1187071.1,34799,0,0,0,L,1122011218,1,121.33,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548193550,130164.00
01/22/2019 16:45,2,0.098,ALERT,211.48,298.17,60.001,1548193504,"201051344000955","174011545737251",30.77,-3.00,0,290.95,300.87,3.1,1.1,0.000,1205183.6,1205183.6,10898,0,0,0,L,1122011218,1,120.88,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548193552,130165.00
01/22/2019 16:45,2,0.096,ALERT,211.93,296.66,60.049,1548193504,"201051344000648","174011545737251",30.43,-3.50,0,290.65,299.67,3.0,0.9,0.000,1195280.6,1195280.6,34714,0,0,0,L,1122011218,1,120.20,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548193554,130166.00
01/22/2019 16:45,2,0.062,ALERT,212.16,297.57,60.043,1548193504,"201051344000645","174011545737251",31.17,-2.50,0,291.25,310.79,2.0,0.0,0.000,1199579.6,1199579.6,34709,0,0,0,L,1122011218,1,121.10,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548193555,130167.00
01/22/2019 16:45,2,0.150,ACTIVE,211.70,298.17,59.948,1548193504,"201051344000569","174011545737251",18.73,-2.50,0,294.26,300.57,2.9,0.8,0.000,1216968.4,1216968.4,2963,0,0,0,L,1122011218,1,120.20,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548193556,130168.00
01/22/2019 16:45,2,0.223,ACTIVE,211.93,296.96,59.996,1548193504,"179051228000119","174011545737251",16.70,-0.50,0,294.26,298.77,3.8,1.7,0.000,3531.0,3531.0,2981,0,0,0,L,46974696,1,120.65,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548193557,130169.00
01/22/2019 17:00,2,0.000,ALERT,212.61,299.07,59.990,1548194404,"201051344000579","174011545737251",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,1216375.7,1216375.7,3004,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548194406,130170.00
01/22/2019 17:00,2,0.078,ALERT,212.38,298.47,60.022,1548194404,"201051344001025","174011545737251",30.83,-2.50,0,295.16,308.39,2.5,0.5,0.000,1201081.4,1201081.4,10911,0,0,0,L,1122011218,1,121.55,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1548194408,130171.00
01/22/2019 17:00,2,0.139,ALERT,212.61,299.07,60.028,1548194404,"201051344001093","174011545737251",30.12,-1.50,0,295.76,300.57,4.3,2.2,0.000,1193354.4,1193354.4,10895,0,0,0,L,1122011218,1,122.01,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1548194410,130172.00
01/22/2019 17:00,2,0.000,ALERT,212.38,298.77,60.028,1548194404,"201051344000458","174011545737251",0.00,-1.50,0,295.16,301.17,0.0,0.0,0.000,1202678.4,1202678.4,3004,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548194411,130173.00
01/22/2019 17:00,2,0.000,ALERT,212.16,298.77,60.043,1548194404,"201051344000890","174011545737251",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,1197468.9,1197468.9,10901,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548194413,130174.00
01/22/2019 17:00,2,0.000,ALERT,212.38,298.17,60.038,1548194404,"201051344000988","174011545737251",0.00,-3.00,0,292.76,300.27,0.0,0.0,0.000,937959.8,937959.8,3039,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548194415,130175.00
01/22/2019 17:00,2,0.086,ALERT,213.06,300.27,60.043,1548194404,"201051344000582","174011545737251",30.18,-3.50,0,296.36,308.39,2.6,0.6,0.000,1177401.4,1177401.4,10863,0,0,0,L,1122011218,1,122.23,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1548194417,130176.00
01/22/2019 17:00,2,0.000,ALERT,212.61,299.37,60.038,1548194404,"201051344000868","174011545737251",0.00,-3.50,0,295.46,301.17,0.0,0.0,0.000,1189427.8,1189427.8,34741,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548194419,130177.00
01/22/2019 17:00,2,0.000,ALERT,213.06,299.07,60.043,1548194404,"201051344000576","174011545737251",0.00,-3.50,0,295.16,300.87,0.0,0.0,0.000,1203093.5,1203093.5,7176,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548194421,130178.00
01/22/2019 17:00,2,0.000,ALERT,212.61,298.47,60.033,1548194404,"201051344001158","174011545737251",0.00,-4.00,0,294.56,300.27,0.0,0.0,0.000,1182615.2,1182615.2,3010,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548194422,130179.00
01/22/2019 17:00,2,0.066,ALERT,212.83,298.77,60.033,1548194404,"201051344000917","174011545737251",30.71,-1.50,0,294.26,299.97,2.1,0.1,0.000,1194310.4,1194310.4,10862,0,0,0,L,1122011218,1,122.01,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1548194424,130180.00
01/22/2019 17:00,2,0.000,ALERT,212.83,298.77,60.028,1548194404,"201051344000417","174011545737251",0.00,-2.00,0,294.86,299.97,0.0,0.0,0.000,969107.4,969107.4,10968,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548194426,130181.00
01/22/2019 17:00,2,0.000,ALERT,212.83,299.07,60.022,1548194404,"201051344000685","174011545737251",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,1198583.2,1198583.2,10904,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1548194428,130182.00
01/22/2019 17:00,2,0.000,ALERT,212.61,298.17,60.033,1548194404,"201051344000651","174011545737251",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,1192260.6,1192260.6,10905,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548194430,130183.00
01/22/2019 17:00,2,0.000,ALERT,212.38,299.37,60.038,1548194404,"201051344000594","174011545737251",0.00,-2.50,0,294.86,300.87,0.0,0.0,0.000,1207098.4,1207098.4,34718,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548194432,130184.00
01/22/2019 17:00,2,0.000,ALERT,212.83,298.77,60.038,1548194404,"201051344000469","174011545737251",0.00,-4.00,0,294.26,300.27,0.0,0.0,0.000,1191419.1,1191419.1,3011,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548194433,130185.00
01/22/2019 17:00,2,0.059,ALERT,212.83,299.37,60.006,1548194404,"201051344000585","174011545737251",29.76,-2.50,0,295.16,300.57,1.8,0.0,0.000,1206981.1,1206981.1,10936,0,0,0,L,1122011218,1,121.55,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548194435,130186.00
01/22/2019 17:00,2,0.000,ALERT,213.29,298.47,59.990,1548194404,"201051344000853","174011545737251",0.00,-3.50,0,295.16,300.57,0.0,0.0,0.000,1207296.6,1207296.6,2988,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548194437,130187.00
01/22/2019 17:00,2,0.000,ALERT,212.83,299.37,60.028,1548194404,"201051344001145","174011545737251",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,1206044.3,1206044.3,10880,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548194439,130188.00
01/22/2019 17:00,2,0.000,ALERT,212.61,299.07,60.028,1548194404,"201051344000438","174011545737251",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,1199951.8,1199951.8,10905,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1548194441,130189.00
01/22/2019 17:00,2,0.000,ALERT,212.16,299.37,60.033,1548194404,"201051344001135","174011545737251",0.00,-3.50,0,295.76,301.17,0.0,0.0,0.000,1188121.7,1188121.7,10891,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548194443,130190.00
01/22/2019 17:00,2,0.000,ALERT,212.61,298.77,60.033,1548194404,"201051344000983","174011545737251",0.00,-3.00,0,295.76,301.17,0.0,0.0,0.000,1206826.1,1206826.1,2991,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548194444,130191.00
01/22/2019 17:00,2,0.072,ALERT,212.61,298.77,60.017,1548194404,"201051344001203","174011545737251",30.20,-2.50,0,295.76,302.07,2.2,0.2,0.000,1197061.2,1197061.2,10913,0,0,0,L,1122011218,1,122.46,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1548194446,130192.00
01/22/2019 17:00,2,0.062,ALERT,212.61,299.67,60.075,1548194404,"201051344001230","174011545737251",22.20,-2.50,0,296.06,300.87,1.7,0.0,0.000,1191496.6,1191496.6,10915,0,0,0,L,1122011218,1,122.23,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548194448,130193.00
01/22/2019 17:00,2,0.000,ALERT,212.38,299.07,60.012,1548194404,"201051344000646","174011545737251",0.00,-3.00,0,295.16,300.27,0.0,0.0,0.000,1186129.7,1186129.7,10912,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548194450,130194.00
01/22/2019 17:00,2,0.000,ALERT,213.06,298.17,60.033,1548194404,"201051344000867","174011545737251",0.00,-2.00,0,294.86,300.87,0.0,0.0,0.000,1188133.2,1188133.2,34749,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548194452,130195.00
01/22/2019 17:00,2,0.000,ALERT,213.29,298.47,60.017,1548194404,"201051344000633","174011545737251",0.00,-3.00,0,293.96,299.97,0.0,0.0,0.000,1187071.2,1187071.2,34801,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548194454,130196.00
01/22/2019 17:00,2,0.000,ALERT,212.38,299.37,59.964,1548194404,"201051344000955","174011545737251",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,1205183.8,1205183.8,10900,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548194456,130197.00
01/22/2019 17:00,2,0.000,ALERT,212.83,297.87,60.012,1548194404,"201051344000648","174011545737251",0.00,-4.00,0,294.86,300.57,0.0,0.0,0.000,1195280.8,1195280.8,34716,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548194458,130198.00
01/22/2019 17:00,2,0.000,ALERT,212.83,298.47,60.028,1548194404,"201051344000645","174011545737251",0.00,-2.50,0,295.46,300.57,0.0,0.0,0.000,1199579.6,1199579.6,34711,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548194460,130199.00
01/22/2019 17:00,2,0.090,ALERT,212.83,299.37,60.006,1548194404,"201051344000569","174011545737251",30.89,-3.00,0,296.66,310.19,2.8,0.8,0.000,1216968.6,1216968.6,2964,0,0,0,L,1122011218,1,120.65,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1548194461,130200.00
01/22/2019 17:00,2,0.125,ALERT,212.83,297.87,60.006,1548194404,"179051228000119","174011545737251",30.55,-1.00,0,293.96,309.59,3.9,1.9,0.000,3531.4,3531.4,2982,0,0,0,L,46974696,1,121.10,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548194463,130201.00
01/22/2019 17:15,2,0.000,ALERT,212.83,299.37,59.985,1548195305,"201051344000579","174011545737251",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,1216375.7,1216375.7,3006,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548195307,130202.00
01/22/2019 17:15,2,0.082,ALERT,211.93,297.57,59.990,1548195305,"201051344001025","174011545737251",30.18,-3.50,0,296.06,301.17,2.5,0.5,0.000,1201081.5,1201081.5,10913,0,0,0,L,1122011218,1,121.55,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548195309,130203.00
01/22/2019 17:15,2,0.137,ALERT,212.16,298.47,59.959,1548195305,"201051344001093","174011545737251",29.22,-2.00,0,296.66,300.57,4.1,2.0,0.000,1193354.9,1193354.9,10897,0,0,0,L,1122011218,1,121.78,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548195310,130204.00
01/22/2019 17:15,2,0.000,ALERT,212.83,298.77,59.964,1548195305,"201051344000458","174011545737251",0.00,-2.00,0,295.76,301.47,0.0,0.0,0.000,1202678.4,1202678.4,3006,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548195312,130205.00
01/22/2019 17:15,2,0.000,ALERT,212.16,298.77,59.985,1548195305,"201051344000890","174011545737251",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,1197468.9,1197468.9,10903,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548195314,130206.00
01/22/2019 17:15,2,0.000,ALERT,212.61,298.47,59.985,1548195305,"201051344000988","174011545737251",0.00,-3.50,0,293.36,300.27,0.0,0.0,0.000,937959.8,937959.8,3041,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548195316,130207.00
01/22/2019 17:15,2,0.000,ALERT,212.83,299.37,59.980,1548195305,"201051344000582","174011545737251",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,1177401.5,1177401.5,10865,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548195318,130208.00
01/22/2019 17:15,2,0.000,ALERT,212.61,299.07,60.006,1548195305,"201051344000868","174011545737251",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,1189427.8,1189427.8,34743,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1548195319,130209.00
01/22/2019 17:15,2,0.000,ALERT,213.29,299.07,59.985,1548195305,"201051344000576","174011545737251",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,1203093.6,1203093.6,7178,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1548195321,130210.00
01/22/2019 17:15,2,0.000,ALERT,212.83,298.47,59.975,1548195305,"201051344001158","174011545737251",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,1182615.2,1182615.2,3012,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548195323,130211.00
01/22/2019 17:15,2,0.064,ALERT,212.38,298.17,60.022,1548195305,"201051344000917","174011545737251",29.96,-2.00,0,295.46,299.97,2.0,0.0,0.000,1194310.4,1194310.4,10864,0,0,0,L,1122011218,1,121.78,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548195325,130212.00
01/22/2019 17:15,2,0.000,ALERT,212.38,297.87,59.985,1548195305,"201051344000417","174011545737251",0.00,-3.00,0,296.36,299.97,0.0,0.0,0.000,969107.4,969107.4,10970,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548195327,130213.00
01/22/2019 17:15,2,0.000,ALERT,212.61,298.17,59.980,1548195305,"201051344000685","174011545737251",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,1198583.2,1198583.2,10906,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548195329,130214.00
01/22/2019 17:15,2,0.000,ALERT,212.38,297.87,59.990,1548195305,"201051344000651","174011545737251",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,1192260.7,1192260.7,10907,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1548195330,130215.00
01/22/2019 17:15,2,0.000,ALERT,212.61,299.07,59.975,1548195305,"201051344000594","174011545737251",0.00,-3.50,0,295.76,301.17,0.0,0.0,0.000,1207098.4,1207098.4,34720,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548195332,130216.00
01/22/2019 17:15,2,0.000,ALERT,213.06,298.77,59.943,1548195305,"201051344000469","174011545737251",0.00,-5.00,0,294.86,300.57,0.0,0.0,0.000,1191419.1,1191419.1,3013,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548195334,130217.00
01/22/2019 17:15,2,0.000,ALERT,212.38,298.77,60.006,1548195305,"201051344000585","174011545737251",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,1206981.1,1206981.1,10938,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548195336,130218.00
01/22/2019 17:15,2,0.000,ALERT,213.51,298.47,60.022,1548195305,"201051344000853","174011545737251",0.00,-3.50,0,295.76,300.87,0.0,0.0,0.000,1207296.6,1207296.6,2990,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1548195338,130219.00
01/22/2019 17:15,2,0.000,ALERT,212.38,298.47,59.990,1548195305,"201051344001145","174011545737251",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,1206044.3,1206044.3,10882,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548195340,130220.00
01/22/2019 17:15,2,0.000,ALERT,212.16,298.47,59.980,1548195305,"201051344000438","174011545737251",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,1199951.8,1199951.8,10907,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548195342,130221.00
01/22/2019 17:15,2,0.000,ALERT,211.93,298.47,59.969,1548195305,"201051344001135","174011545737251",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,1188121.7,1188121.7,10893,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548195344,130222.00
01/22/2019 17:15,2,0.000,ALERT,212.83,298.77,60.001,1548195305,"201051344000983","174011545737251",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,1206826.1,1206826.1,2993,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1548195345,130223.00
01/22/2019 17:15,2,0.072,ALERT,212.16,298.17,59.948,1548195305,"201051344001203","174011545737251",29.20,-3.50,0,296.36,302.37,2.1,0.2,0.000,1197061.3,1197061.3,10915,0,0,0,L,1122011218,1,122.46,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548195347,130224.00
01/22/2019 17:15,2,0.000,ALERT,212.16,298.47,60.017,1548195305,"201051344001230","174011545737251",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,1191496.7,1191496.7,10917,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548195349,130225.00
01/22/2019 17:15,2,0.000,ALERT,211.93,298.47,59.996,1548195305,"201051344000646","174011545737251",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,1186129.7,1186129.7,10914,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1548195351,130226.00
01/22/2019 17:15,2,0.000,ALERT,213.29,298.47,59.996,1548195305,"201051344000867","174011545737251",0.00,-3.00,0,295.16,301.17,0.0,0.0,0.000,1188133.2,1188133.2,34751,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548195353,130227.00
01/22/2019 17:15,2,0.000,ALERT,213.74,298.77,59.990,1548195305,"201051344000633","174011545737251",0.00,-3.50,0,294.26,300.27,0.0,0.0,0.000,1187071.2,1187071.2,34803,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548195354,130228.00
01/22/2019 17:15,2,0.000,ALERT,211.70,298.47,59.990,1548195305,"201051344000955","174011545737251",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,1205183.8,1205183.8,10902,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548195356,130229.00
01/22/2019 17:15,2,0.000,ALERT,213.06,298.17,60.033,1548195305,"201051344000648","174011545737251",0.00,-5.00,0,295.16,300.87,0.0,0.0,0.000,1195280.8,1195280.8,34718,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548195358,130230.00
01/22/2019 17:15,2,0.000,ALERT,213.29,298.77,59.996,1548195305,"201051344000645","174011545737251",0.00,-3.00,0,295.76,300.87,0.0,0.0,0.000,1199579.6,1199579.6,34713,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548195360,130231.00
01/22/2019 17:15,2,0.088,ALERT,212.83,299.37,59.975,1548195305,"201051344000569","174011545737251",30.12,-3.50,0,296.36,301.77,2.7,0.7,0.000,1216968.7,1216968.7,2966,0,0,0,L,1122011218,1,120.88,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548195362,130232.00
01/22/2019 17:15,2,0.129,ALERT,213.29,298.17,59.996,1548195305,"179051228000119","174011545737251",29.52,-2.00,0,294.56,299.97,3.9,1.9,0.000,3531.9,3531.9,2984,0,0,0,L,46974696,1,121.55,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548195364,130233.00
01/22/2019 17:30,2,0.000,ALERT,212.83,299.97,59.990,1548196204,"201051344000579","174011545737251",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,1216375.7,1216375.7,3008,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548196206,130234.00
01/22/2019 17:30,2,0.000,ALERT,212.16,298.17,59.948,1548196204,"201051344001025","174011545737251",0.00,-4.00,0,295.46,302.07,0.0,0.0,0.000,1201081.5,1201081.5,10915,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1548196208,130235.00
01/22/2019 17:30,2,0.000,ALERT,212.38,298.77,60.033,1548196204,"201051344001093","174011545737251",0.00,-2.50,0,296.06,302.37,0.0,0.0,0.000,1193355.0,1193355.0,10899,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1548196210,130236.00
01/22/2019 17:30,2,0.000,ALERT,212.61,299.07,59.985,1548196204,"201051344000458","174011545737251",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,1202678.4,1202678.4,3008,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548196212,130237.00
01/22/2019 17:30,2,0.000,ALERT,212.38,299.07,59.990,1548196204,"201051344000890","174011545737251",0.00,-2.50,0,296.96,302.98,0.0,0.0,0.000,1197468.9,1197468.9,10905,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548196214,130238.00
01/22/2019 17:30,2,0.000,ALERT,212.61,299.07,59.996,1548196204,"201051344000988","174011545737251",0.00,-3.50,0,294.26,300.27,0.0,0.0,0.000,937959.8,937959.8,3043,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548196216,130239.00
01/22/2019 17:30,2,0.000,ALERT,212.83,299.97,60.028,1548196204,"201051344000582","174011545737251",0.00,-5.00,0,297.26,303.28,0.0,0.0,0.000,1177401.5,1177401.5,10867,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548196217,130240.00
01/22/2019 17:30,2,0.000,ALERT,212.83,299.97,59.996,1548196204,"201051344000868","174011545737251",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,1189427.8,1189427.8,34745,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548196219,130241.00
01/22/2019 17:30,2,0.000,ALERT,213.29,299.97,59.996,1548196204,"201051344000576","174011545737251",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,1203093.6,1203093.6,7180,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548196221,130242.00
01/22/2019 17:30,2,0.000,ALERT,213.06,299.37,59.996,1548196204,"201051344001158","174011545737251",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,1182615.2,1182615.2,3014,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548196223,130243.00
01/22/2019 17:30,2,0.000,ALERT,212.61,298.47,59.959,1548196204,"201051344000917","174011545737251",0.00,-2.50,0,295.16,301.77,0.0,0.0,0.000,1194310.4,1194310.4,10866,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1548196225,130244.00
01/22/2019 17:30,2,0.000,ALERT,212.38,298.17,59.990,1548196204,"201051344000417","174011545737251",0.00,-3.50,0,295.76,301.77,0.0,0.0,0.000,969107.4,969107.4,10972,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548196226,130245.00
01/22/2019 17:30,2,0.000,ALERT,212.61,298.77,60.012,1548196204,"201051344000685","174011545737251",0.00,-3.50,0,296.36,302.68,0.0,0.0,0.000,1198583.2,1198583.2,10908,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548196228,130246.00
01/22/2019 17:30,2,0.000,ALERT,212.38,297.87,59.990,1548196204,"201051344000651","174011545737251",0.00,-5.50,0,295.76,301.47,0.0,0.0,0.000,1192260.7,1192260.7,10909,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548196230,130247.00
01/22/2019 17:30,2,0.000,ALERT,212.38,299.97,59.996,1548196204,"201051344000594","174011545737251",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,1207098.4,1207098.4,34722,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548196232,130248.00
01/22/2019 17:30,2,0.000,ALERT,212.83,299.37,59.996,1548196204,"201051344000469","174011545737251",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,1191419.1,1191419.1,3015,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548196234,130249.00
01/22/2019 17:30,2,0.000,ALERT,212.61,299.07,59.996,1548196204,"201051344000585","174011545737251",0.00,-3.50,0,296.06,302.37,0.0,0.0,0.000,1206981.1,1206981.1,10940,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548196235,130250.00
01/22/2019 17:30,2,0.000,ALERT,213.29,299.07,59.990,1548196204,"201051344000853","174011545737251",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,1207296.6,1207296.6,2992,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548196237,130251.00
01/22/2019 17:30,2,0.000,ALERT,212.61,299.07,59.996,1548196204,"201051344001145","174011545737251",0.00,-3.50,0,296.96,302.98,0.0,0.0,0.000,1206044.3,1206044.3,10884,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548196239,130252.00
01/22/2019 17:30,2,0.000,ALERT,212.38,298.77,60.043,1548196204,"201051344000438","174011545737251",0.00,-4.00,0,296.66,302.37,0.0,0.0,0.000,1199951.8,1199951.8,10909,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548196241,130253.00
01/22/2019 17:30,2,0.000,ALERT,212.16,298.77,59.996,1548196204,"201051344001135","174011545737251",0.00,-4.00,0,296.66,302.37,0.0,0.0,0.000,1188121.7,1188121.7,10895,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548196243,130254.00
01/22/2019 17:30,2,0.000,ALERT,212.61,299.67,59.990,1548196204,"201051344000983","174011545737251",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,1206826.1,1206826.1,2995,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548196245,130255.00
01/22/2019 17:30,2,0.000,ALERT,212.61,298.47,59.959,1548196204,"201051344001203","174011545737251",0.00,-3.50,0,296.06,303.28,0.0,0.0,0.000,1197061.3,1197061.3,10917,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1548196247,130256.00
01/22/2019 17:30,2,0.000,ALERT,212.61,299.37,59.985,1548196204,"201051344001230","174011545737251",0.00,-3.50,0,296.36,302.98,0.0,0.0,0.000,1191496.7,1191496.7,10919,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548196249,130257.00
01/22/2019 17:30,2,0.000,ALERT,212.16,298.77,60.006,1548196204,"201051344000646","174011545737251",0.00,-4.00,0,296.06,302.37,0.0,0.0,0.000,1186129.7,1186129.7,10916,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548196251,130258.00
01/22/2019 17:30,2,0.000,ALERT,213.06,298.77,60.006,1548196204,"201051344000867","174011545737251",0.00,-3.00,0,296.06,301.17,0.0,0.0,0.000,1188133.2,1188133.2,34753,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548196252,130259.00
01/22/2019 17:30,2,0.000,ALERT,213.29,299.07,60.043,1548196204,"201051344000633","174011545737251",0.00,-4.00,0,295.16,300.57,0.0,0.0,0.000,1187071.2,1187071.2,34805,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548196254,130260.00
01/22/2019 17:30,2,0.000,ALERT,212.16,299.07,59.969,1548196204,"201051344000955","174011545737251",0.00,-4.00,0,296.36,302.37,0.0,0.0,0.000,1205183.8,1205183.8,10904,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548196256,130261.00
01/22/2019 17:30,2,0.000,ALERT,212.83,298.47,60.022,1548196204,"201051344000648","174011545737251",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,1195280.8,1195280.8,34720,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548196258,130262.00
01/22/2019 17:30,2,0.000,ALERT,213.06,298.77,60.006,1548196204,"201051344000645","174011545737251",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,1199579.6,1199579.6,34715,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548196260,130263.00
01/22/2019 17:30,2,0.000,ALERT,212.83,299.97,59.990,1548196204,"201051344000569","174011545737251",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,1216968.8,1216968.8,2968,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1548196261,130264.00
01/22/2019 17:30,2,0.000,ALERT,213.06,298.77,60.006,1548196204,"179051228000119","174011545737251",0.00,-2.00,0,294.26,300.27,0.0,0.0,0.000,3531.9,3531.9,2986,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548196263,130265.00
01/22/2019 17:45,2,0.000,ALERT,212.61,299.67,60.006,1548197104,"201051344000579","174011545737251",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,1216375.7,1216375.7,3010,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548197106,130266.00
01/22/2019 17:45,2,0.000,ALERT,211.93,297.26,59.980,1548197104,"201051344001025","174011545737251",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,1201081.5,1201081.5,10917,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548197108,130267.00
01/22/2019 17:45,2,0.000,ALERT,212.16,298.17,59.985,1548197104,"201051344001093","174011545737251",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,1193355.0,1193355.0,10901,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548197110,130268.00
01/22/2019 17:45,2,0.000,ALERT,212.38,298.77,59.996,1548197104,"201051344000458","174011545737251",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,1202678.4,1202678.4,3010,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548197112,130269.00
01/22/2019 17:45,2,0.000,ALERT,211.93,298.47,59.985,1548197104,"201051344000890","174011545737251",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,1197468.9,1197468.9,10907,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548197114,130270.00
01/22/2019 17:45,2,0.000,ALERT,212.38,298.77,59.996,1548197104,"201051344000988","174011545737251",0.00,-3.50,0,294.56,300.57,0.0,0.0,0.000,937959.8,937959.8,3045,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548197115,130271.00
01/22/2019 17:45,2,0.000,ALERT,212.61,299.07,60.006,1548197104,"201051344000582","174011545737251",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,1177401.5,1177401.5,10869,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548197117,130272.00
01/22/2019 17:45,2,0.000,ALERT,212.38,299.67,59.990,1548197104,"201051344000868","174011545737251",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,1189427.8,1189427.8,34747,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548197119,130273.00
01/22/2019 17:45,2,0.000,ALERT,212.83,299.37,59.980,1548197104,"201051344000576","174011545737251",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,1203093.6,1203093.6,7182,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548197121,130274.00
01/22/2019 17:45,2,0.000,ALERT,212.61,298.77,59.990,1548197104,"201051344001158","174011545737251",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,1182615.2,1182615.2,3016,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548197123,130275.00
01/22/2019 17:45,2,0.000,ALERT,212.38,297.87,59.980,1548197104,"201051344000917","174011545737251",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,1194310.4,1194310.4,10868,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548197125,130276.00
01/22/2019 17:45,2,0.000,ALERT,212.16,297.57,60.028,1548197104,"201051344000417","174011545737251",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,969107.4,969107.4,10974,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548197127,130277.00
01/22/2019 17:45,2,0.000,ALERT,212.61,298.17,59.980,1548197104,"201051344000685","174011545737251",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,1198583.2,1198583.2,10910,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548197128,130278.00
01/22/2019 17:45,2,0.000,ALERT,212.16,297.57,59.985,1548197104,"201051344000651","174011545737251",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,1192260.7,1192260.7,10911,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548197130,130279.00
01/22/2019 17:45,2,0.000,ALERT,212.16,299.37,59.990,1548197104,"201051344000594","174011545737251",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,1207098.4,1207098.4,34724,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548197132,130280.00
01/22/2019 17:45,2,0.000,ALERT,212.61,298.77,59.985,1548197104,"201051344000469","174011545737251",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,1191419.1,1191419.1,3017,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548197134,130281.00
01/22/2019 17:45,2,0.000,ALERT,212.38,298.47,59.975,1548197104,"201051344000585","174011545737251",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,1206981.1,1206981.1,10942,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548197136,130282.00
01/22/2019 17:45,2,0.000,ALERT,212.83,298.77,60.028,1548197104,"201051344000853","174011545737251",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,1207296.6,1207296.6,2994,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548197137,130283.00
01/22/2019 17:45,2,0.000,ALERT,212.38,298.47,60.022,1548197104,"201051344001145","174011545737251",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,1206044.3,1206044.3,10886,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548197139,130284.00
01/22/2019 17:45,2,0.000,ALERT,212.16,298.17,59.990,1548197104,"201051344000438","174011545737251",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,1199951.8,1199951.8,10911,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548197141,130285.00
01/22/2019 17:45,2,0.000,ALERT,211.48,297.57,59.996,1548197104,"201051344001135","174011545737251",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,1188121.7,1188121.7,10897,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548197143,130286.00
01/22/2019 17:45,2,0.000,ALERT,212.38,298.77,59.985,1548197104,"201051344000983","174011545737251",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,1206826.1,1206826.1,2997,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548197145,130287.00
01/22/2019 17:45,2,0.000,ALERT,212.16,297.57,59.996,1548197104,"201051344001203","174011545737251",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,1197061.3,1197061.3,10919,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548197147,130288.00
01/22/2019 17:45,2,0.000,ALERT,211.93,298.17,59.996,1548197104,"201051344001230","174011545737251",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,1191496.7,1191496.7,10921,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548197149,130289.00
01/22/2019 17:45,2,0.000,ALERT,211.93,297.87,59.996,1548197104,"201051344000646","174011545737251",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,1186129.7,1186129.7,10918,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548197150,130290.00
01/22/2019 17:45,2,0.000,ALERT,212.61,298.47,59.985,1548197104,"201051344000867","174011545737251",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,1188133.2,1188133.2,34755,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548197152,130291.00
01/22/2019 17:45,2,0.000,ALERT,213.06,298.77,59.980,1548197104,"201051344000633","174011545737251",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,1187071.2,1187071.2,34807,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548197154,130292.00
