ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2019 17:45,2,0.000,ALERT,211.70,298.17,59.985,1548197104,"201051344000955","174011545737251",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,1205183.8,1205183.8,10906,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548197156,130293.00
01/22/2019 17:45,2,0.000,ALERT,212.61,298.47,59.996,1548197104,"201051344000648","174011545737251",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,1195280.8,1195280.8,34722,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548197158,130294.00
01/22/2019 17:45,2,0.000,ALERT,212.83,299.07,59.990,1548197104,"201051344000645","174011545737251",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,1199579.6,1199579.6,34717,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548197159,130295.00
01/22/2019 17:45,2,0.000,ALERT,212.61,299.97,59.980,1548197104,"201051344000569","174011545737251",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,1216968.8,1216968.8,2970,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548197161,130296.00
01/22/2019 17:45,2,0.000,ALERT,212.83,298.77,59.938,1548197104,"179051228000119","174011545737251",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,3531.9,3531.9,2988,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548197163,130297.00
01/22/2019 18:00,2,0.000,ALERT,211.48,297.57,59.932,1548198005,"201051344000579","174011545737251",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,1216375.7,1216375.7,3012,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198007,130298.00
01/22/2019 18:00,2,0.000,ALERT,210.80,296.36,59.980,1548198005,"201051344001025","174011545737251",0.00,-5.00,0,295.16,300.27,0.0,0.0,0.000,1201081.5,1201081.5,10919,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198009,130299.00
01/22/2019 18:00,2,0.000,ALERT,211.03,296.96,59.990,1548198005,"201051344001093","174011545737251",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,1193355.0,1193355.0,10903,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548198010,130300.00
01/22/2019 18:00,2,0.000,ALERT,211.25,296.96,59.985,1548198005,"201051344000458","174011545737251",0.00,-2.50,0,295.76,301.17,0.0,0.0,0.000,1202678.4,1202678.4,3012,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198012,130301.00
01/22/2019 18:00,2,0.000,ALERT,210.80,297.57,59.980,1548198005,"201051344000890","174011545737251",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,1197468.9,1197468.9,10909,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548198014,130302.00
01/22/2019 18:00,2,0.000,ALERT,211.25,296.66,59.980,1548198005,"201051344000988","174011545737251",0.00,-4.00,0,293.06,300.57,0.0,0.0,0.000,937959.8,937959.8,3047,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548198016,130303.00
01/22/2019 18:00,2,0.000,ALERT,211.48,298.17,59.932,1548198005,"201051344000582","174011545737251",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,1177401.5,1177401.5,10871,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198018,130304.00
01/22/2019 18:00,2,0.000,ALERT,211.25,297.26,59.985,1548198005,"201051344000868","174011545737251",0.00,-4.00,0,296.36,301.47,0.0,0.0,0.000,1189427.8,1189427.8,34749,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198019,130305.00
01/22/2019 18:00,2,0.000,ALERT,211.70,296.96,59.990,1548198005,"201051344000576","174011545737251",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,1203093.6,1203093.6,7184,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198021,130306.00
01/22/2019 18:00,2,0.000,ALERT,211.48,296.36,59.990,1548198005,"201051344001158","174011545737251",0.00,-5.50,0,295.16,300.27,0.0,0.0,0.000,1182615.2,1182615.2,3018,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548198023,130307.00
01/22/2019 18:00,2,0.000,ALERT,211.03,296.66,59.990,1548198005,"201051344000917","174011545737251",0.00,-3.00,0,294.56,299.07,0.0,0.0,0.000,1194310.4,1194310.4,10870,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198025,130308.00
01/22/2019 18:00,2,0.000,ALERT,211.48,296.66,60.006,1548198005,"201051344000417","174011545737251",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,969107.4,969107.4,10976,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198027,130309.00
01/22/2019 18:00,2,0.000,ALERT,211.48,296.96,59.985,1548198005,"201051344000685","174011545737251",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,1198583.2,1198583.2,10912,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548198029,130310.00
01/22/2019 18:00,2,0.000,ALERT,211.25,296.36,59.996,1548198005,"201051344000651","174011545737251",0.00,-6.00,0,295.16,299.07,0.0,0.0,0.000,1192260.7,1192260.7,10913,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198030,130311.00
01/22/2019 18:00,2,0.000,ALERT,211.25,297.57,59.990,1548198005,"201051344000594","174011545737251",0.00,-4.00,0,295.46,300.87,0.0,0.0,0.000,1207098.4,1207098.4,34726,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548198032,130312.00
01/22/2019 18:00,2,0.000,ALERT,211.48,296.96,59.996,1548198005,"201051344000469","174011545737251",0.00,-5.50,0,294.86,300.27,0.0,0.0,0.000,1191419.1,1191419.1,3019,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198034,130313.00
01/22/2019 18:00,2,0.000,ALERT,211.25,297.57,59.996,1548198005,"201051344000585","174011545737251",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,1206981.1,1206981.1,10944,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198036,130314.00
01/22/2019 18:00,2,0.000,ALERT,212.16,296.66,59.964,1548198005,"201051344000853","174011545737251",0.00,-5.00,0,295.46,300.57,0.0,0.0,0.000,1207296.6,1207296.6,2996,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548198038,130315.00
01/22/2019 18:00,2,0.000,ALERT,211.48,297.57,59.996,1548198005,"201051344001145","174011545737251",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,1206044.3,1206044.3,10888,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198040,130316.00
01/22/2019 18:00,2,0.000,ALERT,211.48,297.26,59.996,1548198005,"201051344000438","174011545737251",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,1199951.8,1199951.8,10913,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548198042,130317.00
01/22/2019 18:00,2,0.000,ALERT,211.03,297.57,60.001,1548198005,"201051344001135","174011545737251",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,1188121.7,1188121.7,10899,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198044,130318.00
01/22/2019 18:00,2,0.000,ALERT,211.48,297.26,59.996,1548198005,"201051344000983","174011545737251",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,1206826.1,1206826.1,2999,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548198045,130319.00
01/22/2019 18:00,2,0.000,ALERT,211.03,296.96,60.022,1548198005,"201051344001203","174011545737251",0.00,-5.00,0,295.46,301.17,0.0,0.0,0.000,1197061.3,1197061.3,10921,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548198047,130320.00
01/22/2019 18:00,2,0.000,ALERT,211.25,297.87,59.959,1548198005,"201051344001230","174011545737251",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,1191496.7,1191496.7,10923,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198049,130321.00
01/22/2019 18:00,2,0.000,ALERT,211.03,297.26,59.990,1548198005,"201051344000646","174011545737251",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,1186129.7,1186129.7,10920,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198051,130322.00
01/22/2019 18:00,2,0.000,ALERT,211.93,296.66,59.996,1548198005,"201051344000867","174011545737251",0.00,-3.50,0,294.86,300.87,0.0,0.0,0.000,1188133.2,1188133.2,34757,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548198053,130323.00
01/22/2019 18:00,2,0.000,ALERT,212.38,297.26,60.012,1548198005,"201051344000633","174011545737251",0.00,-4.00,0,293.96,300.27,0.0,0.0,0.000,1187071.2,1187071.2,34809,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548198054,130324.00
01/22/2019 18:00,2,0.000,ALERT,210.80,297.26,59.985,1548198005,"201051344000955","174011545737251",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,1205183.8,1205183.8,10908,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548198056,130325.00
01/22/2019 18:00,2,0.000,ALERT,211.48,296.06,59.975,1548198005,"201051344000648","174011545737251",0.00,-5.50,0,294.56,300.57,0.0,0.0,0.000,1195280.8,1195280.8,34724,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198058,130326.00
01/22/2019 18:00,2,0.000,ALERT,211.93,297.26,60.001,1548198005,"201051344000645","174011545737251",0.00,-3.50,0,295.16,300.87,0.0,0.0,0.000,1199579.6,1199579.6,34719,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198060,130327.00
01/22/2019 18:00,2,0.000,ALERT,211.48,297.57,60.001,1548198005,"201051344000569","174011545737251",0.00,-4.00,0,296.06,301.77,0.0,0.0,0.000,1216968.8,1216968.8,2972,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198062,130328.00
01/22/2019 18:00,2,0.000,ALERT,211.70,296.36,60.001,1548198005,"179051228000119","174011545737251",0.00,-2.50,0,293.96,300.57,0.0,0.0,0.000,3531.9,3531.9,2990,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548198064,130329.00
01/22/2019 18:15,2,0.000,ALERT,211.70,298.47,59.990,1548198904,"201051344000579","174011545737251",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,1216375.7,1216375.7,3014,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198906,130330.00
01/22/2019 18:15,2,0.000,ALERT,211.03,296.96,59.985,1548198904,"201051344001025","174011545737251",0.00,-5.50,0,294.56,299.67,0.0,0.0,0.000,1201081.5,1201081.5,10921,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198908,130331.00
01/22/2019 18:15,2,0.000,ALERT,211.25,297.57,59.990,1548198904,"201051344001093","174011545737251",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,1193355.0,1193355.0,10905,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198910,130332.00
01/22/2019 18:15,2,0.000,ALERT,211.48,297.87,59.990,1548198904,"201051344000458","174011545737251",0.00,-2.50,0,295.16,300.27,0.0,0.0,0.000,1202678.4,1202678.4,3014,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548198912,130333.00
01/22/2019 18:15,2,0.000,ALERT,211.25,298.17,60.001,1548198904,"201051344000890","174011545737251",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,1197468.9,1197468.9,10911,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198913,130334.00
01/22/2019 18:15,2,0.000,ALERT,211.48,297.57,59.990,1548198904,"201051344000988","174011545737251",0.00,-4.00,0,292.46,299.07,0.0,0.0,0.000,937959.8,937959.8,3049,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198915,130335.00
01/22/2019 18:15,2,0.000,ALERT,211.70,298.77,59.996,1548198904,"201051344000582","174011545737251",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,1177401.5,1177401.5,10873,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198917,130336.00
01/22/2019 18:15,2,0.000,ALERT,211.70,298.47,60.028,1548198904,"201051344000868","174011545737251",0.00,-5.00,0,295.16,300.27,0.0,0.0,0.000,1189427.8,1189427.8,34751,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548198919,130337.00
01/22/2019 18:15,2,0.000,ALERT,212.16,298.47,59.969,1548198904,"201051344000576","174011545737251",0.00,-5.00,0,294.86,299.67,0.0,0.0,0.000,1203093.6,1203093.6,7186,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198921,130338.00
01/22/2019 18:15,2,0.000,ALERT,211.93,297.87,59.996,1548198904,"201051344001158","174011545737251",0.00,-5.50,0,294.56,299.37,0.0,0.0,0.000,1182615.2,1182615.2,3020,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198922,130339.00
01/22/2019 18:15,2,0.000,ALERT,211.48,297.26,60.001,1548198904,"201051344000917","174011545737251",0.00,-3.00,0,294.26,298.47,0.0,0.0,0.000,1194310.4,1194310.4,10872,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198924,130340.00
01/22/2019 18:15,2,0.000,ALERT,211.48,297.26,59.990,1548198904,"201051344000417","174011545737251",0.00,-4.00,0,294.56,298.47,0.0,0.0,0.000,969107.4,969107.4,10978,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548198926,130341.00
01/22/2019 18:15,2,0.000,ALERT,211.70,297.87,59.996,1548198904,"201051344000685","174011545737251",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,1198583.2,1198583.2,10914,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198928,130342.00
01/22/2019 18:15,2,0.000,ALERT,211.48,296.96,59.959,1548198904,"201051344000651","174011545737251",0.00,-6.00,0,294.56,298.47,0.0,0.0,0.000,1192260.7,1192260.7,10915,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198930,130343.00
01/22/2019 18:15,2,0.000,ALERT,211.25,298.17,60.022,1548198904,"201051344000594","174011545737251",0.00,-5.00,0,294.56,299.97,0.0,0.0,0.000,1207098.4,1207098.4,34728,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198932,130344.00
01/22/2019 18:15,2,0.000,ALERT,211.93,297.87,60.033,1548198904,"201051344000469","174011545737251",0.00,-5.50,0,293.66,299.37,0.0,0.0,0.000,1191419.1,1191419.1,3021,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548198933,130345.00
01/22/2019 18:15,2,0.000,ALERT,211.48,297.87,60.001,1548198904,"201051344000585","174011545737251",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,1206981.1,1206981.1,10946,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548198935,130346.00
01/22/2019 18:15,2,0.000,ALERT,212.16,297.57,59.985,1548198904,"201051344000853","174011545737251",0.00,-5.00,0,294.86,299.67,0.0,0.0,0.000,1207296.6,1207296.6,2998,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198937,130347.00
01/22/2019 18:15,2,0.000,ALERT,211.48,297.87,59.996,1548198904,"201051344001145","174011545737251",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,1206044.3,1206044.3,10890,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198939,130348.00
01/22/2019 18:15,2,0.000,ALERT,211.03,297.26,59.938,1548198904,"201051344000438","174011545737251",0.00,-5.50,0,295.76,299.37,0.0,0.0,0.000,1199951.8,1199951.8,10915,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198941,130349.00
01/22/2019 18:15,2,0.000,ALERT,210.80,297.57,59.980,1548198904,"201051344001135","174011545737251",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,1188121.7,1188121.7,10901,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548198943,130350.00
01/22/2019 18:15,2,0.000,ALERT,211.48,297.57,59.953,1548198904,"201051344000983","174011545737251",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,1206826.1,1206826.1,3001,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198945,130351.00
01/22/2019 18:15,2,0.000,ALERT,211.25,297.57,59.959,1548198904,"201051344001203","174011545737251",0.00,-5.00,0,295.46,300.57,0.0,0.0,0.000,1197061.3,1197061.3,10923,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548198947,130352.00
01/22/2019 18:15,2,0.000,ALERT,211.25,298.17,60.001,1548198904,"201051344001230","174011545737251",0.00,-4.00,0,295.76,299.37,0.0,0.0,0.000,1191496.7,1191496.7,10925,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198948,130353.00
01/22/2019 18:15,2,0.000,ALERT,210.80,297.57,60.012,1548198904,"201051344000646","174011545737251",0.00,-5.00,0,294.86,298.77,0.0,0.0,0.000,1186129.7,1186129.7,10922,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548198950,130354.00
01/22/2019 18:15,2,0.000,ALERT,211.70,297.26,59.975,1548198904,"201051344000867","174011545737251",0.00,-3.50,0,294.56,299.67,0.0,0.0,0.000,1188133.2,1188133.2,34759,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198952,130355.00
01/22/2019 18:15,2,0.000,ALERT,212.16,297.26,59.990,1548198904,"201051344000633","174011545737251",0.00,-5.00,0,293.36,299.07,0.0,0.0,0.000,1187071.2,1187071.2,34811,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548198954,130356.00
01/22/2019 18:15,2,0.000,ALERT,210.57,297.26,59.985,1548198904,"201051344000955","174011545737251",0.00,-5.00,0,295.46,298.77,0.0,0.0,0.000,1205183.8,1205183.8,10910,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548198956,130357.00
01/22/2019 18:15,2,0.000,ALERT,211.70,297.26,59.985,1548198904,"201051344000648","174011545737251",0.00,-5.50,0,293.96,299.37,0.0,0.0,0.000,1195280.8,1195280.8,34726,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198957,130358.00
01/22/2019 18:15,2,0.000,ALERT,211.93,297.57,59.980,1548198904,"201051344000645","174011545737251",0.00,-4.00,0,294.86,299.37,0.0,0.0,0.000,1199579.6,1199579.6,34721,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548198959,130359.00
01/22/2019 18:15,2,0.000,ALERT,211.70,298.17,59.985,1548198904,"201051344000569","174011545737251",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,1216968.8,1216968.8,2974,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548198961,130360.00
01/22/2019 18:15,2,0.000,ALERT,211.93,297.26,59.980,1548198904,"179051228000119","174011545737251",0.00,-2.50,0,293.66,298.77,0.0,0.0,0.000,3531.9,3531.9,2992,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548198963,130361.00
01/22/2019 18:30,2,0.000,ALERT,211.48,298.77,60.012,1548199804,"201051344000579","174011545737251",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,1216375.7,1216375.7,3016,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548199807,130362.00
01/22/2019 18:30,2,0.000,ALERT,211.48,296.96,60.012,1548199804,"201051344001025","174011545737251",0.00,-5.50,0,295.16,299.97,0.0,0.0,0.000,1201081.5,1201081.5,10923,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548199808,130363.00
01/22/2019 18:30,2,0.000,ALERT,211.48,297.57,60.049,1548199804,"201051344001093","174011545737251",0.00,-3.50,0,295.76,299.37,0.0,0.0,0.000,1193355.0,1193355.0,10907,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548199810,130364.00
01/22/2019 18:30,2,0.000,ALERT,211.48,297.87,60.012,1548199804,"201051344000458","174011545737251",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,1202678.4,1202678.4,3016,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548199812,130365.00
01/22/2019 18:30,2,0.000,ALERT,211.48,298.17,60.012,1548199804,"201051344000890","174011545737251",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,1197468.9,1197468.9,10913,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548199814,130366.00
01/22/2019 18:30,2,0.000,ALERT,211.25,297.57,60.001,1548199804,"201051344000988","174011545737251",0.00,-4.00,0,293.36,299.37,0.0,0.0,0.000,937959.8,937959.8,3051,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548199816,130367.00
01/22/2019 18:30,2,0.000,ALERT,211.93,298.47,59.985,1548199804,"201051344000582","174011545737251",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,1177401.5,1177401.5,10875,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548199817,130368.00
01/22/2019 18:30,2,0.000,ALERT,211.48,298.77,60.012,1548199804,"201051344000868","174011545737251",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,1189427.8,1189427.8,34753,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548199819,130369.00
01/22/2019 18:30,2,0.000,ALERT,211.93,298.77,60.001,1548199804,"201051344000576","174011545737251",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,1203093.6,1203093.6,7188,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548199821,130370.00
01/22/2019 18:30,2,0.000,ALERT,211.70,298.47,60.033,1548199804,"201051344001158","174011545737251",0.00,-5.50,0,295.46,299.37,0.0,0.0,0.000,1182615.2,1182615.2,3022,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548199823,130371.00
01/22/2019 18:30,2,0.000,ALERT,211.93,297.57,60.006,1548199804,"201051344000917","174011545737251",0.00,-3.00,0,294.56,298.77,0.0,0.0,0.000,1194310.4,1194310.4,10874,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548199825,130372.00
01/22/2019 18:30,2,0.000,ALERT,211.93,297.57,60.012,1548199804,"201051344000417","174011545737251",0.00,-5.00,0,295.46,298.77,0.0,0.0,0.000,969107.4,969107.4,10980,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548199827,130373.00
01/22/2019 18:30,2,0.000,ALERT,211.93,297.87,60.001,1548199804,"201051344000685","174011545737251",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,1198583.2,1198583.2,10916,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548199828,130374.00
01/22/2019 18:30,2,0.000,ALERT,211.70,297.26,60.033,1548199804,"201051344000651","174011545737251",0.00,-6.00,0,295.46,298.77,0.0,0.0,0.000,1192260.7,1192260.7,10917,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548199830,130375.00
01/22/2019 18:30,2,0.000,ALERT,211.25,298.77,60.001,1548199804,"201051344000594","174011545737251",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,1207098.4,1207098.4,34730,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548199832,130376.00
01/22/2019 18:30,2,0.000,ALERT,211.93,298.47,59.975,1548199804,"201051344000469","174011545737251",0.00,-6.00,0,294.86,299.67,0.0,0.0,0.000,1191419.1,1191419.1,3023,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548199834,130377.00
01/22/2019 18:30,2,0.000,ALERT,211.93,298.17,60.006,1548199804,"201051344000585","174011545737251",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,1206981.1,1206981.1,10948,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548199836,130378.00
01/22/2019 18:30,2,0.000,ALERT,212.38,298.17,59.969,1548199804,"201051344000853","174011545737251",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,1207296.6,1207296.6,3000,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548199838,130379.00
01/22/2019 18:30,2,0.000,ALERT,212.16,298.17,60.028,1548199804,"201051344001145","174011545737251",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,1206044.3,1206044.3,10892,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548199839,130380.00
01/22/2019 18:30,2,0.000,ALERT,211.93,298.17,60.012,1548199804,"201051344000438","174011545737251",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,1199951.8,1199951.8,10917,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548199841,130381.00
01/22/2019 18:30,2,0.000,ALERT,211.48,298.17,59.996,1548199804,"201051344001135","174011545737251",0.00,-5.00,0,296.06,299.67,0.0,0.0,0.000,1188121.7,1188121.7,10903,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548199843,130382.00
01/22/2019 18:30,2,0.000,ALERT,211.70,298.17,60.006,1548199804,"201051344000983","174011545737251",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,1206826.1,1206826.1,3003,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548199845,130383.00
01/22/2019 18:30,2,0.000,ALERT,211.93,297.57,60.006,1548199804,"201051344001203","174011545737251",0.00,-5.00,0,295.46,300.87,0.0,0.0,0.000,1197061.3,1197061.3,10925,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548199847,130384.00
01/22/2019 18:30,2,0.000,ALERT,211.93,298.47,60.012,1548199804,"201051344001230","174011545737251",0.00,-4.00,0,296.06,299.37,0.0,0.0,0.000,1191496.7,1191496.7,10927,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548199849,130385.00
01/22/2019 18:30,2,0.000,ALERT,211.48,297.87,60.012,1548199804,"201051344000646","174011545737251",0.00,-5.00,0,295.16,299.07,0.0,0.0,0.000,1186129.7,1186129.7,10924,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548199850,130386.00
01/22/2019 18:30,2,0.000,ALERT,212.16,297.87,60.001,1548199804,"201051344000867","174011545737251",0.00,-3.50,0,294.86,299.97,0.0,0.0,0.000,1188133.2,1188133.2,34761,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548199852,130387.00
01/22/2019 18:30,2,0.000,ALERT,212.61,297.87,60.012,1548199804,"201051344000633","174011545737251",0.00,-5.00,0,294.26,299.37,0.0,0.0,0.000,1187071.2,1187071.2,34813,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548199854,130388.00
01/22/2019 18:30,2,0.000,ALERT,211.25,297.87,59.959,1548199804,"201051344000955","174011545737251",0.00,-5.00,0,295.46,299.07,0.0,0.0,0.000,1205183.8,1205183.8,10912,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548199856,130389.00
01/22/2019 18:30,2,0.000,ALERT,211.70,297.26,60.006,1548199804,"201051344000648","174011545737251",0.00,-5.50,0,295.16,299.67,0.0,0.0,0.000,1195280.8,1195280.8,34728,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548199858,130390.00
01/22/2019 18:30,2,0.000,ALERT,212.16,297.87,59.996,1548199804,"201051344000645","174011545737251",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,1199579.6,1199579.6,34723,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548199860,130391.00
01/22/2019 18:30,2,0.000,ALERT,211.70,298.47,60.049,1548199804,"201051344000569","174011545737251",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,1216968.8,1216968.8,2977,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548199862,130392.00
01/22/2019 18:30,2,0.000,ALERT,211.93,297.26,60.006,1548199804,"179051228000119","174011545737251",0.00,-2.50,0,294.26,299.07,0.0,0.0,0.000,3531.9,3531.9,2994,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548199864,130393.00
01/22/2019 18:45,2,0.000,ALERT,211.93,298.47,60.006,1548200704,"201051344000579","174011545737251",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,1216375.7,1216375.7,3018,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548200706,130394.00
01/22/2019 18:45,2,0.000,ALERT,211.25,297.57,59.980,1548200704,"201051344001025","174011545737251",0.00,-5.50,0,295.16,302.68,0.0,0.0,0.000,1201081.5,1201081.5,10925,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548200708,130395.00
01/22/2019 18:45,2,0.000,ALERT,211.70,298.17,60.006,1548200704,"201051344001093","174011545737251",0.00,-3.50,0,295.76,302.68,0.0,0.0,0.000,1193355.0,1193355.0,10909,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548200710,130396.00
01/22/2019 18:45,2,0.000,ALERT,211.70,297.87,59.980,1548200704,"201051344000458","174011545737251",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,1202678.4,1202678.4,3018,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548200712,130397.00
01/22/2019 18:45,2,0.000,ALERT,211.48,298.47,59.969,1548200704,"201051344000890","174011545737251",0.00,-3.50,0,295.16,303.58,0.0,0.0,0.000,1197468.9,1197468.9,10915,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548200714,130398.00
01/22/2019 18:45,2,0.000,ALERT,211.93,297.87,59.975,1548200704,"201051344000988","174011545737251",0.00,-4.00,0,293.36,299.07,0.0,0.0,0.000,937959.8,937959.8,3053,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548200716,130399.00
01/22/2019 18:45,2,0.000,ALERT,212.16,299.07,59.990,1548200704,"201051344000582","174011545737251",0.00,-6.00,0,296.66,303.88,0.0,0.0,0.000,1177401.5,1177401.5,10877,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548200717,130400.00
01/22/2019 18:45,2,0.000,ALERT,211.93,298.77,59.980,1548200704,"201051344000868","174011545737251",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,1189427.8,1189427.8,34755,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548200719,130401.00
01/22/2019 18:45,2,0.000,ALERT,212.38,298.47,59.985,1548200704,"201051344000576","174011545737251",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,1203093.6,1203093.6,7190,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548200721,130402.00
01/22/2019 18:45,2,0.000,ALERT,211.93,297.87,59.996,1548200704,"201051344001158","174011545737251",0.00,-5.50,0,295.76,299.67,0.0,0.0,0.000,1182615.2,1182615.2,3024,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548200723,130403.00
01/22/2019 18:45,2,0.000,ALERT,211.93,297.87,59.953,1548200704,"201051344000917","174011545737251",0.00,-3.50,0,294.86,302.37,0.0,0.0,0.000,1194310.4,1194310.4,10876,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548200725,130404.00
01/22/2019 18:45,2,0.000,ALERT,211.93,297.57,59.969,1548200704,"201051344000417","174011545737251",0.00,-5.00,0,295.46,302.37,0.0,0.0,0.000,969107.4,969107.4,10982,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548200726,130405.00
01/22/2019 18:45,2,0.000,ALERT,211.93,298.17,59.969,1548200704,"201051344000685","174011545737251",0.00,-5.00,0,295.76,302.98,0.0,0.0,0.000,1198583.2,1198583.2,10918,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548200728,130406.00
01/22/2019 18:45,2,0.000,ALERT,211.93,297.57,59.985,1548200704,"201051344000651","174011545737251",0.00,-6.00,0,295.46,302.07,0.0,0.0,0.000,1192260.7,1192260.7,10919,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548200730,130407.00
01/22/2019 18:45,2,0.000,ALERT,211.48,298.17,59.975,1548200704,"201051344000594","174011545737251",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,1207098.4,1207098.4,34732,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548200732,130408.00
01/22/2019 18:45,2,0.000,ALERT,211.93,297.57,59.980,1548200704,"201051344000469","174011545737251",0.00,-5.50,0,295.16,299.67,0.0,0.0,0.000,1191419.1,1191419.1,3025,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548200734,130409.00
01/22/2019 18:45,2,0.000,ALERT,211.70,298.17,59.980,1548200704,"201051344000585","174011545737251",0.00,-4.00,0,295.76,302.98,0.0,0.0,0.000,1206981.1,1206981.1,10950,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548200735,130410.00
01/22/2019 18:45,2,0.000,ALERT,212.38,297.57,59.969,1548200704,"201051344000853","174011545737251",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,1207296.6,1207296.6,3002,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548200737,130411.00
01/22/2019 18:45,2,0.000,ALERT,211.93,298.47,59.975,1548200704,"201051344001145","174011545737251",0.00,-5.00,0,296.36,303.28,0.0,0.0,0.000,1206044.3,1206044.3,10894,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548200739,130412.00
01/22/2019 18:45,2,0.000,ALERT,211.70,298.17,59.975,1548200704,"201051344000438","174011545737251",0.00,-5.50,0,296.36,302.98,0.0,0.0,0.000,1199951.8,1199951.8,10919,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548200741,130413.00
01/22/2019 18:45,2,0.000,ALERT,211.25,298.17,59.985,1548200704,"201051344001135","174011545737251",0.00,-5.00,0,296.36,302.68,0.0,0.0,0.000,1188121.7,1188121.7,10905,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548200743,130414.00
01/22/2019 18:45,2,0.000,ALERT,211.70,297.87,60.022,1548200704,"201051344000983","174011545737251",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,1206826.1,1206826.1,3005,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548200745,130415.00
01/22/2019 18:45,2,0.000,ALERT,211.70,297.57,59.990,1548200704,"201051344001203","174011545737251",0.00,-5.50,0,295.76,303.58,0.0,0.0,0.000,1197061.3,1197061.3,10927,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548200747,130416.00
01/22/2019 18:45,2,0.000,ALERT,211.70,298.47,59.985,1548200704,"201051344001230","174011545737251",0.00,-5.00,0,296.36,303.28,0.0,0.0,0.000,1191496.7,1191496.7,10929,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548200749,130417.00
01/22/2019 18:45,2,0.000,ALERT,211.25,297.87,59.985,1548200704,"201051344000646","174011545737251",0.00,-5.00,0,295.16,302.68,0.0,0.0,0.000,1186129.7,1186129.7,10926,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548200750,130418.00
01/22/2019 18:45,2,0.000,ALERT,212.16,297.57,59.980,1548200704,"201051344000867","174011545737251",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,1188133.2,1188133.2,34763,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548200752,130419.00
01/22/2019 18:45,2,0.000,ALERT,212.61,297.57,59.980,1548200704,"201051344000633","174011545737251",0.00,-5.00,0,294.56,299.37,0.0,0.0,0.000,1187071.2,1187071.2,34815,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548200754,130420.00
01/22/2019 18:45,2,0.000,ALERT,211.25,298.17,59.975,1548200704,"201051344000955","174011545737251",0.00,-5.00,0,295.46,302.98,0.0,0.0,0.000,1205183.8,1205183.8,10914,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548200756,130421.00
01/22/2019 18:45,2,0.000,ALERT,211.93,297.26,59.975,1548200704,"201051344000648","174011545737251",0.00,-5.50,0,295.16,299.97,0.0,0.0,0.000,1195280.8,1195280.8,34730,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548200758,130422.00
01/22/2019 18:45,2,0.000,ALERT,212.16,297.57,59.969,1548200704,"201051344000645","174011545737251",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,1199579.6,1199579.6,34725,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548200760,130423.00
01/22/2019 18:45,2,0.000,ALERT,211.70,298.47,59.969,1548200704,"201051344000569","174011545737251",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,1216968.8,1216968.8,2979,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548200762,130424.00
01/22/2019 18:45,2,0.000,ALERT,212.16,297.26,59.969,1548200704,"179051228000119","174011545737251",0.00,-3.00,0,294.56,299.07,0.0,0.0,0.000,3531.9,3531.9,2996,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548200764,130425.00
01/22/2019 19:00,2,0.000,ALERT,211.93,298.47,59.985,1548201604,"201051344000579","174011545737251",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,1216375.7,1216375.7,3020,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548201606,130426.00
01/22/2019 19:00,2,0.000,ALERT,211.03,296.36,59.985,1548201604,"201051344001025","174011545737251",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,1201081.5,1201081.5,10927,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548201608,130427.00
01/22/2019 19:00,2,0.000,ALERT,211.03,297.26,59.985,1548201604,"201051344001093","174011545737251",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,1193355.0,1193355.0,10911,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548201610,130428.00
01/22/2019 19:00,2,0.000,ALERT,211.48,297.57,60.017,1548201604,"201051344000458","174011545737251",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,1202678.4,1202678.4,3020,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548201612,130429.00
01/22/2019 19:00,2,0.000,ALERT,211.03,297.57,59.980,1548201604,"201051344000890","174011545737251",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,1197468.9,1197468.9,10917,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548201614,130430.00
01/22/2019 19:00,2,0.000,ALERT,211.70,297.57,60.001,1548201604,"201051344000988","174011545737251",0.00,-4.00,0,293.36,299.37,0.0,0.0,0.000,937959.8,937959.8,3055,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548201616,130431.00
01/22/2019 19:00,2,0.000,ALERT,211.70,298.17,60.028,1548201604,"201051344000582","174011545737251",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,1177401.5,1177401.5,10879,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548201617,130432.00
01/22/2019 19:00,2,0.000,ALERT,211.70,298.47,59.985,1548201604,"201051344000868","174011545737251",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,1189427.8,1189427.8,34757,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548201619,130433.00
01/22/2019 19:00,2,0.000,ALERT,212.16,298.17,59.980,1548201604,"201051344000576","174011545737251",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,1203093.6,1203093.6,7192,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548201621,130434.00
01/22/2019 19:00,2,0.000,ALERT,211.93,297.57,59.975,1548201604,"201051344001158","174011545737251",0.00,-5.50,0,295.46,299.37,0.0,0.0,0.000,1182615.2,1182615.2,3026,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548201623,130435.00
01/22/2019 19:00,2,0.000,ALERT,211.25,296.96,59.996,1548201604,"201051344000917","174011545737251",0.00,-3.50,0,294.56,299.07,0.0,0.0,0.000,1194310.4,1194310.4,10878,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548201625,130436.00
