ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2019 19:00,2,0.000,ALERT,211.48,296.96,59.990,1548201604,"201051344000417","174011545737251",0.00,-5.00,0,295.16,299.07,0.0,0.0,0.000,969107.4,969107.4,10984,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548201626,130437.00
01/22/2019 19:00,2,0.000,ALERT,211.48,297.26,59.985,1548201604,"201051344000685","174011545737251",0.00,-5.00,0,296.06,299.67,0.0,0.0,0.000,1198583.2,1198583.2,10920,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548201628,130438.00
01/22/2019 19:00,2,0.000,ALERT,211.25,296.66,60.033,1548201604,"201051344000651","174011545737251",0.00,-6.50,0,295.46,299.37,0.0,0.0,0.000,1192260.7,1192260.7,10921,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548201630,130439.00
01/22/2019 19:00,2,0.000,ALERT,211.25,298.17,59.938,1548201604,"201051344000594","174011545737251",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,1207098.4,1207098.4,34734,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548201632,130440.00
01/22/2019 19:00,2,0.000,ALERT,211.70,297.87,59.969,1548201604,"201051344000469","174011545737251",0.00,-5.50,0,294.86,299.37,0.0,0.0,0.000,1191419.1,1191419.1,3027,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548201634,130441.00
01/22/2019 19:00,2,0.000,ALERT,211.48,297.87,59.938,1548201604,"201051344000585","174011545737251",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,1206981.1,1206981.1,10952,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548201635,130442.00
01/22/2019 19:00,2,0.000,ALERT,212.38,297.57,59.943,1548201604,"201051344000853","174011545737251",0.00,-5.00,0,296.06,299.67,0.0,0.0,0.000,1207296.6,1207296.6,3004,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548201637,130443.00
01/22/2019 19:00,2,0.000,ALERT,211.48,297.57,59.996,1548201604,"201051344001145","174011545737251",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,1206044.3,1206044.3,10896,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548201639,130444.00
01/22/2019 19:00,2,0.000,ALERT,211.25,297.57,60.001,1548201604,"201051344000438","174011545737251",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,1199951.8,1199951.8,10921,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548201641,130445.00
01/22/2019 19:00,2,0.000,ALERT,210.80,297.26,59.975,1548201604,"201051344001135","174011545737251",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,1188121.7,1188121.7,10907,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548201643,130446.00
01/22/2019 19:00,2,0.000,ALERT,211.70,297.87,59.990,1548201604,"201051344000983","174011545737251",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,1206826.1,1206826.1,3007,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548201645,130447.00
01/22/2019 19:00,2,0.000,ALERT,211.25,296.96,60.001,1548201604,"201051344001203","174011545737251",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,1197061.3,1197061.3,10929,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548201647,130448.00
01/22/2019 19:00,2,0.000,ALERT,211.03,297.57,59.996,1548201604,"201051344001230","174011545737251",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,1191496.7,1191496.7,10931,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548201648,130449.00
01/22/2019 19:00,2,0.000,ALERT,210.80,297.26,59.996,1548201604,"201051344000646","174011545737251",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,1186129.7,1186129.7,10928,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548201650,130450.00
01/22/2019 19:00,2,0.000,ALERT,211.93,296.96,59.996,1548201604,"201051344000867","174011545737251",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,1188133.2,1188133.2,34765,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548201652,130451.00
01/22/2019 19:00,2,0.000,ALERT,212.16,297.26,59.938,1548201604,"201051344000633","174011545737251",0.00,-5.00,0,294.26,299.37,0.0,0.0,0.000,1187071.2,1187071.2,34817,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548201654,130452.00
01/22/2019 19:00,2,0.000,ALERT,210.80,297.26,59.959,1548201604,"201051344000955","174011545737251",0.00,-5.00,0,296.06,299.67,0.0,0.0,0.000,1205183.8,1205183.8,10916,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548201656,130453.00
01/22/2019 19:00,2,0.000,ALERT,211.70,296.96,59.985,1548201604,"201051344000648","174011545737251",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,1195280.8,1195280.8,34732,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548201657,130454.00
01/22/2019 19:00,2,0.000,ALERT,211.93,297.57,59.985,1548201604,"201051344000645","174011545737251",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,1199579.6,1199579.6,34727,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548201659,130455.00
01/22/2019 19:00,2,0.000,ALERT,211.48,297.87,59.969,1548201604,"201051344000569","174011545737251",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,1216968.8,1216968.8,2981,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548201661,130456.00
01/22/2019 19:00,2,0.000,ALERT,211.93,296.96,59.985,1548201604,"179051228000119","174011545737251",0.00,-3.00,0,294.26,299.07,0.0,0.0,0.000,3531.9,3531.9,2998,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548201663,130457.00
01/22/2019 19:15,2,0.000,ALERT,211.70,298.47,59.948,1548202504,"201051344000579","174011545737251",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,1216375.7,1216375.7,3022,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548202506,130458.00
01/22/2019 19:15,2,0.000,ALERT,210.80,296.66,59.990,1548202504,"201051344001025","174011545737251",0.00,-5.50,0,294.56,299.37,0.0,0.0,0.000,1201081.5,1201081.5,10929,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548202508,130459.00
01/22/2019 19:15,2,0.000,ALERT,211.03,297.26,59.980,1548202504,"201051344001093","174011545737251",0.00,-3.50,0,295.16,298.77,0.0,0.0,0.000,1193355.0,1193355.0,10913,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548202510,130460.00
01/22/2019 19:15,2,0.000,ALERT,211.70,297.87,59.969,1548202504,"201051344000458","174011545737251",0.00,-3.00,0,295.76,300.57,0.0,0.0,0.000,1202678.4,1202678.4,3022,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548202512,130461.00
01/22/2019 19:15,2,0.000,ALERT,211.03,297.87,60.017,1548202504,"201051344000890","174011545737251",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,1197468.9,1197468.9,10919,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548202514,130462.00
01/22/2019 19:15,2,0.000,ALERT,211.70,297.87,59.980,1548202504,"201051344000988","174011545737251",0.00,-4.00,0,293.36,299.37,0.0,0.0,0.000,937959.8,937959.8,3057,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548202515,130463.00
01/22/2019 19:15,2,0.000,ALERT,211.70,298.47,60.001,1548202504,"201051344000582","174011545737251",0.00,-6.00,0,296.36,299.67,0.0,0.0,0.000,1177401.5,1177401.5,10881,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548202517,130464.00
01/22/2019 19:15,2,0.000,ALERT,211.93,298.77,59.938,1548202504,"201051344000868","174011545737251",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,1189427.8,1189427.8,34759,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548202519,130465.00
01/22/2019 19:15,2,0.000,ALERT,212.38,298.47,59.980,1548202504,"201051344000576","174011545737251",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,1203093.6,1203093.6,7194,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548202521,130466.00
01/22/2019 19:15,2,0.000,ALERT,212.16,297.87,59.980,1548202504,"201051344001158","174011545737251",0.00,-5.50,0,295.46,299.37,0.0,0.0,0.000,1182615.2,1182615.2,3028,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548202523,130467.00
01/22/2019 19:15,2,0.000,ALERT,211.25,297.26,59.985,1548202504,"201051344000917","174011545737251",0.00,-3.50,0,294.26,298.47,0.0,0.0,0.000,1194310.4,1194310.4,10880,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548202525,130468.00
01/22/2019 19:15,2,0.000,ALERT,211.25,296.96,59.990,1548202504,"201051344000417","174011545737251",0.00,-5.00,0,294.86,298.47,0.0,0.0,0.000,969107.4,969107.4,10986,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548202527,130469.00
01/22/2019 19:15,2,0.000,ALERT,211.48,297.26,59.980,1548202504,"201051344000685","174011545737251",0.00,-5.00,0,295.16,298.77,0.0,0.0,0.000,1198583.2,1198583.2,10922,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548202529,130470.00
01/22/2019 19:15,2,0.000,ALERT,211.25,296.66,59.975,1548202504,"201051344000651","174011545737251",0.00,-6.00,0,294.56,298.47,0.0,0.0,0.000,1192260.7,1192260.7,10923,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548202531,130471.00
01/22/2019 19:15,2,0.000,ALERT,211.70,298.47,59.964,1548202504,"201051344000594","174011545737251",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,1207098.4,1207098.4,34736,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548202533,130472.00
01/22/2019 19:15,2,0.000,ALERT,212.16,298.17,60.001,1548202504,"201051344000469","174011545737251",0.00,-5.50,0,294.86,299.37,0.0,0.0,0.000,1191419.1,1191419.1,3029,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548202534,130473.00
01/22/2019 19:15,2,0.000,ALERT,211.25,297.57,60.022,1548202504,"201051344000585","174011545737251",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,1206981.1,1206981.1,10954,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548202536,130474.00
01/22/2019 19:15,2,0.000,ALERT,212.61,297.87,59.980,1548202504,"201051344000853","174011545737251",0.00,-5.00,0,295.76,299.97,0.0,0.0,0.000,1207296.6,1207296.6,3006,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548202538,130475.00
01/22/2019 19:15,2,0.000,ALERT,211.48,297.87,59.980,1548202504,"201051344001145","174011545737251",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,1206044.3,1206044.3,10898,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548202540,130476.00
01/22/2019 19:15,2,0.000,ALERT,211.25,297.26,59.975,1548202504,"201051344000438","174011545737251",0.00,-5.50,0,295.76,299.37,0.0,0.0,0.000,1199951.8,1199951.8,10923,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548202542,130477.00
01/22/2019 19:15,2,0.000,ALERT,210.80,297.26,59.996,1548202504,"201051344001135","174011545737251",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,1188121.7,1188121.7,10909,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548202544,130478.00
01/22/2019 19:15,2,0.000,ALERT,211.93,298.17,59.985,1548202504,"201051344000983","174011545737251",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,1206826.1,1206826.1,3009,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548202546,130479.00
01/22/2019 19:15,2,0.000,ALERT,211.25,296.66,59.990,1548202504,"201051344001203","174011545737251",0.00,-5.50,0,295.16,300.57,0.0,0.0,0.000,1197061.3,1197061.3,10931,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548202547,130480.00
01/22/2019 19:15,2,0.000,ALERT,211.03,297.57,59.990,1548202504,"201051344001230","174011545737251",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,1191496.7,1191496.7,10933,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548202549,130481.00
01/22/2019 19:15,2,0.000,ALERT,210.80,297.26,59.985,1548202504,"201051344000646","174011545737251",0.00,-5.00,0,294.56,298.77,0.0,0.0,0.000,1186129.7,1186129.7,10930,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548202551,130482.00
01/22/2019 19:15,2,0.000,ALERT,212.38,297.57,59.938,1548202504,"201051344000867","174011545737251",0.00,-3.00,0,295.16,299.97,0.0,0.0,0.000,1188133.2,1188133.2,34767,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548202553,130483.00
01/22/2019 19:15,2,0.000,ALERT,212.61,297.87,59.990,1548202504,"201051344000633","174011545737251",0.00,-5.00,0,293.96,299.37,0.0,0.0,0.000,1187071.2,1187071.2,34819,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548202555,130484.00
01/22/2019 19:15,2,0.000,ALERT,210.80,297.26,59.990,1548202504,"201051344000955","174011545737251",0.00,-5.00,0,295.16,298.77,0.0,0.0,0.000,1205183.8,1205183.8,10918,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548202557,130485.00
01/22/2019 19:15,2,0.000,ALERT,212.16,297.57,59.985,1548202504,"201051344000648","174011545737251",0.00,-5.50,0,295.16,299.67,0.0,0.0,0.000,1195280.8,1195280.8,34734,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548202558,130486.00
01/22/2019 19:15,2,0.000,ALERT,212.61,298.17,59.985,1548202504,"201051344000645","174011545737251",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,1199579.6,1199579.6,34729,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548202560,130487.00
01/22/2019 19:15,2,0.000,ALERT,212.16,298.77,59.980,1548202504,"201051344000569","174011545737251",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,1216968.8,1216968.8,2983,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548202562,130488.00
01/22/2019 19:15,2,0.000,ALERT,212.38,297.57,60.012,1548202504,"179051228000119","174011545737251",0.00,-3.00,0,293.96,299.07,0.0,0.0,0.000,3531.9,3531.9,3000,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548202564,130489.00
01/22/2019 19:30,2,0.000,ALERT,212.16,299.37,60.012,1548203404,"201051344000579","174011545737251",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,1216375.7,1216375.7,3024,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548203406,130490.00
01/22/2019 19:30,2,0.000,ALERT,211.03,296.66,60.054,1548203404,"201051344001025","174011545737251",0.00,-5.50,0,294.86,300.87,0.0,0.0,0.000,1201081.5,1201081.5,10931,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548203408,130491.00
01/22/2019 19:30,2,0.000,ALERT,211.25,297.57,60.012,1548203404,"201051344001093","174011545737251",0.00,-3.50,0,295.46,300.87,0.0,0.0,0.000,1193355.0,1193355.0,10915,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548203410,130492.00
01/22/2019 19:30,2,0.000,ALERT,211.93,298.77,60.017,1548203404,"201051344000458","174011545737251",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,1202678.4,1202678.4,3024,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548203412,130493.00
01/22/2019 19:30,2,0.000,ALERT,211.25,297.87,60.012,1548203404,"201051344000890","174011545737251",0.00,-4.00,0,296.06,301.47,0.0,0.0,0.000,1197468.9,1197468.9,10921,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548203413,130494.00
01/22/2019 19:30,2,0.000,ALERT,211.70,298.17,60.012,1548203404,"201051344000988","174011545737251",0.00,-4.00,0,293.66,299.97,0.0,0.0,0.000,937959.8,937959.8,3059,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548203415,130495.00
01/22/2019 19:30,2,0.000,ALERT,211.93,298.47,60.038,1548203404,"201051344000582","174011545737251",0.00,-6.00,0,296.36,301.77,0.0,0.0,0.000,1177401.5,1177401.5,10883,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548203417,130496.00
01/22/2019 19:30,2,0.000,ALERT,211.93,299.07,60.017,1548203404,"201051344000868","174011545737251",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,1189427.8,1189427.8,34761,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548203419,130497.00
01/22/2019 19:30,2,0.000,ALERT,212.38,299.07,60.006,1548203404,"201051344000576","174011545737251",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,1203093.6,1203093.6,7196,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548203421,130498.00
01/22/2019 19:30,2,0.000,ALERT,212.16,298.17,60.006,1548203404,"201051344001158","174011545737251",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,1182615.2,1182615.2,3030,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548203422,130499.00
01/22/2019 19:30,2,0.000,ALERT,211.70,297.26,60.012,1548203404,"201051344000917","174011545737251",0.00,-3.50,0,294.26,300.57,0.0,0.0,0.000,1194310.4,1194310.4,10882,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548203424,130500.00
01/22/2019 19:30,2,0.000,ALERT,211.70,296.96,59.980,1548203404,"201051344000417","174011545737251",0.00,-5.00,0,295.16,300.57,0.0,0.0,0.000,969107.4,969107.4,10988,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548203426,130501.00
01/22/2019 19:30,2,0.000,ALERT,211.93,297.57,60.017,1548203404,"201051344000685","174011545737251",0.00,-4.00,0,295.16,300.87,0.0,0.0,0.000,1198583.2,1198583.2,10924,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548203428,130502.00
01/22/2019 19:30,2,0.000,ALERT,211.48,296.96,60.006,1548203404,"201051344000651","174011545737251",0.00,-6.00,0,294.86,299.97,0.0,0.0,0.000,1192260.7,1192260.7,10925,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548203430,130503.00
01/22/2019 19:30,2,0.000,ALERT,211.70,299.07,60.017,1548203404,"201051344000594","174011545737251",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,1207098.4,1207098.4,34738,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548203432,130504.00
01/22/2019 19:30,2,0.000,ALERT,212.16,298.47,59.969,1548203404,"201051344000469","174011545737251",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,1191419.1,1191419.1,3031,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548203433,130505.00
01/22/2019 19:30,2,0.000,ALERT,211.70,297.87,60.001,1548203404,"201051344000585","174011545737251",0.00,-4.00,0,295.16,300.87,0.0,0.0,0.000,1206981.1,1206981.1,10956,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548203435,130506.00
01/22/2019 19:30,2,0.000,ALERT,212.38,298.17,59.996,1548203404,"201051344000853","174011545737251",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,1207296.6,1207296.6,3008,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548203437,130507.00
01/22/2019 19:30,2,0.000,ALERT,211.70,297.87,60.006,1548203404,"201051344001145","174011545737251",0.00,-5.00,0,295.76,301.17,0.0,0.0,0.000,1206044.3,1206044.3,10900,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548203439,130508.00
01/22/2019 19:30,2,0.000,ALERT,211.48,297.26,60.017,1548203404,"201051344000438","174011545737251",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,1199951.8,1199951.8,10925,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548203441,130509.00
01/22/2019 19:30,2,0.000,ALERT,211.03,297.57,60.006,1548203404,"201051344001135","174011545737251",0.00,-5.00,0,295.46,300.87,0.0,0.0,0.000,1188121.7,1188121.7,10911,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548203443,130510.00
01/22/2019 19:30,2,0.000,ALERT,211.93,298.77,60.006,1548203404,"201051344000983","174011545737251",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,1206826.1,1206826.1,3011,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548203444,130511.00
01/22/2019 19:30,2,0.000,ALERT,211.48,296.96,60.006,1548203404,"201051344001203","174011545737251",0.00,-5.50,0,295.16,301.77,0.0,0.0,0.000,1197061.3,1197061.3,10933,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548203446,130512.00
01/22/2019 19:30,2,0.000,ALERT,211.48,297.87,60.006,1548203404,"201051344001230","174011545737251",0.00,-5.00,0,295.76,301.47,0.0,0.0,0.000,1191496.7,1191496.7,10935,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548203448,130513.00
01/22/2019 19:30,2,0.000,ALERT,211.25,297.57,60.043,1548203404,"201051344000646","174011545737251",0.00,-5.00,0,294.86,300.87,0.0,0.0,0.000,1186129.7,1186129.7,10932,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548203450,130514.00
01/22/2019 19:30,2,0.000,ALERT,212.16,297.57,60.001,1548203404,"201051344000867","174011545737251",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,1188133.2,1188133.2,34769,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548203452,130515.00
01/22/2019 19:30,2,0.000,ALERT,212.61,298.17,59.959,1548203404,"201051344000633","174011545737251",0.00,-5.00,0,294.86,299.97,0.0,0.0,0.000,1187071.2,1187071.2,34821,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548203454,130516.00
01/22/2019 19:30,2,0.000,ALERT,211.03,297.57,60.033,1548203404,"201051344000955","174011545737251",0.00,-5.00,0,295.46,300.87,0.0,0.0,0.000,1205183.8,1205183.8,10920,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548203456,130517.00
01/22/2019 19:30,2,0.000,ALERT,211.93,297.57,60.006,1548203404,"201051344000648","174011545737251",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,1195280.8,1195280.8,34736,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548203457,130518.00
01/22/2019 19:30,2,0.000,ALERT,212.38,298.47,59.953,1548203404,"201051344000645","174011545737251",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,1199579.6,1199579.6,34731,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548203459,130519.00
01/22/2019 19:30,2,0.000,ALERT,211.93,299.07,59.996,1548203404,"201051344000569","174011545737251",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,1216968.8,1216968.8,2985,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548203461,130520.00
01/22/2019 19:30,2,0.000,ALERT,212.16,297.87,59.990,1548203404,"179051228000119","174011545737251",0.00,-3.00,0,294.26,299.67,0.0,0.0,0.000,3531.9,3531.9,3002,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548203463,130521.00
01/22/2019 19:45,2,0.000,ALERT,211.93,298.77,60.001,1548204304,"201051344000579","174011545737251",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,1216375.7,1216375.7,3026,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548204306,130522.00
01/22/2019 19:45,2,0.000,ALERT,211.03,296.66,59.990,1548204304,"201051344001025","174011545737251",0.00,-5.50,0,294.86,299.67,0.0,0.0,0.000,1201081.5,1201081.5,10933,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548204308,130523.00
01/22/2019 19:45,2,0.000,ALERT,211.25,297.26,60.001,1548204304,"201051344001093","174011545737251",0.00,-3.00,0,295.46,299.07,0.0,0.0,0.000,1193355.0,1193355.0,10917,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548204309,130524.00
01/22/2019 19:45,2,0.000,ALERT,211.93,298.17,59.985,1548204304,"201051344000458","174011545737251",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,1202678.4,1202678.4,3026,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548204311,130525.00
01/22/2019 19:45,2,0.000,ALERT,211.25,297.87,60.001,1548204304,"201051344000890","174011545737251",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,1197468.9,1197468.9,10923,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548204313,130526.00
01/22/2019 19:45,2,0.000,ALERT,211.70,297.87,59.985,1548204304,"201051344000988","174011545737251",0.00,-4.00,0,293.96,299.97,0.0,0.0,0.000,937959.8,937959.8,3061,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548204315,130527.00
01/22/2019 19:45,2,0.000,ALERT,211.70,298.47,59.990,1548204304,"201051344000582","174011545737251",0.00,-5.50,0,296.36,299.97,0.0,0.0,0.000,1177401.5,1177401.5,10885,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548204317,130528.00
01/22/2019 19:45,2,0.000,ALERT,211.93,298.47,60.038,1548204304,"201051344000868","174011545737251",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,1189427.8,1189427.8,34763,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548204319,130529.00
01/22/2019 19:45,2,0.000,ALERT,212.38,298.47,60.022,1548204304,"201051344000576","174011545737251",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,1203093.6,1203093.6,7198,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548204321,130530.00
01/22/2019 19:45,2,0.000,ALERT,211.93,297.87,59.980,1548204304,"201051344001158","174011545737251",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,1182615.2,1182615.2,3032,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548204322,130531.00
01/22/2019 19:45,2,0.000,ALERT,211.48,296.96,59.996,1548204304,"201051344000917","174011545737251",0.00,-3.00,0,294.56,298.77,0.0,0.0,0.000,1194310.4,1194310.4,10884,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548204324,130532.00
01/22/2019 19:45,2,0.000,ALERT,211.48,296.96,59.996,1548204304,"201051344000417","174011545737251",0.00,-5.00,0,295.16,298.77,0.0,0.0,0.000,969107.4,969107.4,10990,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548204326,130533.00
01/22/2019 19:45,2,0.000,ALERT,211.70,297.26,59.980,1548204304,"201051344000685","174011545737251",0.00,-5.00,0,295.76,299.37,0.0,0.0,0.000,1198583.2,1198583.2,10926,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548204328,130534.00
01/22/2019 19:45,2,0.000,ALERT,211.48,296.96,59.990,1548204304,"201051344000651","174011545737251",0.00,-6.00,0,294.86,298.77,0.0,0.0,0.000,1192260.7,1192260.7,10927,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548204330,130535.00
01/22/2019 19:45,2,0.000,ALERT,211.70,298.47,59.985,1548204304,"201051344000594","174011545737251",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,1207098.4,1207098.4,34740,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548204332,130536.00
01/22/2019 19:45,2,0.000,ALERT,211.93,297.57,59.985,1548204304,"201051344000469","174011545737251",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,1191419.1,1191419.1,3033,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548204333,130537.00
01/22/2019 19:45,2,0.000,ALERT,211.70,297.87,59.943,1548204304,"201051344000585","174011545737251",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,1206981.1,1206981.1,10958,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548204335,130538.00
01/22/2019 19:45,2,0.000,ALERT,212.38,297.87,59.985,1548204304,"201051344000853","174011545737251",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,1207296.6,1207296.6,3010,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548204337,130539.00
01/22/2019 19:45,2,0.000,ALERT,211.70,297.57,59.980,1548204304,"201051344001145","174011545737251",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,1206044.3,1206044.3,10902,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548204339,130540.00
01/22/2019 19:45,2,0.000,ALERT,211.48,297.57,59.953,1548204304,"201051344000438","174011545737251",0.00,-5.50,0,295.76,299.67,0.0,0.0,0.000,1199951.8,1199951.8,10927,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548204341,130541.00
01/22/2019 19:45,2,0.000,ALERT,211.03,297.26,59.985,1548204304,"201051344001135","174011545737251",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,1188121.7,1188121.7,10913,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548204343,130542.00
01/22/2019 19:45,2,0.000,ALERT,211.93,297.87,59.943,1548204304,"201051344000983","174011545737251",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,1206826.1,1206826.1,3013,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548204345,130543.00
01/22/2019 19:45,2,0.000,ALERT,211.48,297.26,59.959,1548204304,"201051344001203","174011545737251",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,1197061.3,1197061.3,10935,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548204347,130544.00
01/22/2019 19:45,2,0.000,ALERT,211.25,297.87,59.990,1548204304,"201051344001230","174011545737251",0.00,-5.00,0,296.06,299.37,0.0,0.0,0.000,1191496.7,1191496.7,10937,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548204349,130545.00
01/22/2019 19:45,2,0.000,ALERT,211.03,297.57,59.990,1548204304,"201051344000646","174011545737251",0.00,-5.00,0,295.16,299.07,0.0,0.0,0.000,1186129.7,1186129.7,10934,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548204350,130546.00
01/22/2019 19:45,2,0.000,ALERT,211.70,296.66,59.980,1548204304,"201051344000867","174011545737251",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,1188133.2,1188133.2,34771,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548204352,130547.00
01/22/2019 19:45,2,0.000,ALERT,212.38,297.26,59.996,1548204304,"201051344000633","174011545737251",0.00,-5.00,0,294.56,299.97,0.0,0.0,0.000,1187071.2,1187071.2,34823,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548204354,130548.00
01/22/2019 19:45,2,0.000,ALERT,211.03,297.57,60.022,1548204304,"201051344000955","174011545737251",0.00,-5.00,0,295.76,299.37,0.0,0.0,0.000,1205183.8,1205183.8,10922,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548204356,130549.00
01/22/2019 19:45,2,0.000,ALERT,211.93,296.96,59.964,1548204304,"201051344000648","174011545737251",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,1195280.8,1195280.8,34738,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548204358,130550.00
01/22/2019 19:45,2,0.000,ALERT,212.16,297.57,59.996,1548204304,"201051344000645","174011545737251",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,1199579.6,1199579.6,34733,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548204359,130551.00
01/22/2019 19:45,2,0.000,ALERT,211.70,298.17,59.948,1548204304,"201051344000569","174011545737251",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,1216968.8,1216968.8,2987,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548204361,130552.00
01/22/2019 19:45,2,0.000,ALERT,211.93,296.96,59.948,1548204304,"179051228000119","174011545737251",0.00,-2.50,0,294.86,299.97,0.0,0.0,0.000,3531.9,3531.9,3004,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548204363,130553.00
01/22/2019 20:00,2,0.000,ALERT,212.16,299.07,59.985,1548205204,"201051344000579","174011545737251",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,1216375.7,1216375.7,3028,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548205206,130554.00
01/22/2019 20:00,2,0.000,ACTIVE_NO_POWER,211.03,296.66,59.996,1548205204,"201051344001025","174011545737251",0.00,-5.50,0,294.86,299.67,0.0,0.0,0.000,1201081.5,1201081.5,10935,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548205208,130555.00
01/22/2019 20:00,2,0.000,ALERT,211.25,297.57,59.996,1548205204,"201051344001093","174011545737251",0.00,-3.50,0,295.16,299.07,0.0,0.0,0.000,1193355.0,1193355.0,10919,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548205209,130556.00
01/22/2019 20:00,2,0.000,ALERT,211.93,298.47,59.990,1548205204,"201051344000458","174011545737251",0.00,-2.50,0,296.36,300.87,0.0,0.0,0.000,1202678.4,1202678.4,3028,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548205211,130557.00
01/22/2019 20:00,2,0.000,ALERT,211.25,297.87,59.996,1548205204,"201051344000890","174011545737251",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,1197468.9,1197468.9,10925,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548205213,130558.00
01/22/2019 20:00,2,0.000,ALERT,211.93,298.17,59.985,1548205204,"201051344000988","174011545737251",0.00,-4.00,0,293.66,299.97,0.0,0.0,0.000,937959.8,937959.8,3063,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548205215,130559.00
01/22/2019 20:00,2,0.000,ALERT,211.70,298.47,59.990,1548205204,"201051344000582","174011545737251",0.00,-6.00,0,296.36,299.97,0.0,0.0,0.000,1177401.5,1177401.5,10887,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548205217,130560.00
01/22/2019 20:00,2,0.000,ALERT,211.93,299.07,59.990,1548205204,"201051344000868","174011545737251",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,1189427.8,1189427.8,34765,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548205219,130561.00
01/22/2019 20:00,2,0.000,ALERT,212.61,299.07,59.996,1548205204,"201051344000576","174011545737251",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,1203093.6,1203093.6,7200,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548205220,130562.00
01/22/2019 20:00,2,0.000,ALERT,212.38,298.77,60.006,1548205204,"201051344001158","174011545737251",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,1182615.2,1182615.2,3034,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548205222,130563.00
01/22/2019 20:00,2,0.000,ALERT,211.48,297.26,60.033,1548205204,"201051344000917","174011545737251",0.00,-3.00,0,294.26,298.47,0.0,0.0,0.000,1194310.4,1194310.4,10886,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548205224,130564.00
01/22/2019 20:00,2,0.000,ALERT,211.48,296.96,60.022,1548205204,"201051344000417","174011545737251",0.00,-4.00,0,294.86,298.77,0.0,0.0,0.000,969107.4,969107.4,10992,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548205226,130565.00
01/22/2019 20:00,2,0.000,ALERT,211.48,297.57,60.001,1548205204,"201051344000685","174011545737251",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,1198583.2,1198583.2,10928,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548205228,130566.00
01/22/2019 20:00,2,0.000,ALERT,211.48,296.66,60.033,1548205204,"201051344000651","174011545737251",0.00,-6.00,0,295.16,298.77,0.0,0.0,0.000,1192260.7,1192260.7,10929,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548205230,130567.00
01/22/2019 20:00,2,0.000,ALERT,211.93,299.37,59.969,1548205204,"201051344000594","174011545737251",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,1207098.4,1207098.4,34742,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548205231,130568.00
01/22/2019 20:00,2,0.000,ALERT,212.16,298.47,59.964,1548205204,"201051344000469","174011545737251",0.00,-5.50,0,294.86,299.97,0.0,0.0,0.000,1191419.1,1191419.1,3035,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548205233,130569.00
01/22/2019 20:00,2,0.000,ALERT,211.48,297.57,59.996,1548205204,"201051344000585","174011545737251",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,1206981.1,1206981.1,10960,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548205235,130570.00
01/22/2019 20:00,2,0.000,ALERT,212.61,298.47,59.975,1548205204,"201051344000853","174011545737251",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,1207296.6,1207296.6,3012,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548205237,130571.00
01/22/2019 20:00,2,0.000,ALERT,211.48,297.57,59.996,1548205204,"201051344001145","174011545737251",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,1206044.3,1206044.3,10904,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548205239,130572.00
01/22/2019 20:00,2,0.000,ALERT,211.25,297.26,59.990,1548205204,"201051344000438","174011545737251",0.00,-5.50,0,296.06,299.67,0.0,0.0,0.000,1199951.8,1199951.8,10929,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548205241,130573.00
01/22/2019 20:00,2,0.000,ALERT,211.03,297.57,59.985,1548205204,"201051344001135","174011545737251",0.00,-5.00,0,295.76,299.67,0.0,0.0,0.000,1188121.7,1188121.7,10915,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548205242,130574.00
01/22/2019 20:00,2,0.000,ALERT,212.16,298.77,59.990,1548205204,"201051344000983","174011545737251",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,1206826.1,1206826.1,3015,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548205244,130575.00
01/22/2019 20:00,2,0.000,ALERT,211.48,296.96,59.969,1548205204,"201051344001203","174011545737251",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,1197061.3,1197061.3,10937,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548205246,130576.00
01/22/2019 20:00,2,0.000,ALERT,211.25,297.87,59.985,1548205204,"201051344001230","174011545737251",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,1191496.7,1191496.7,10939,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548205248,130577.00
01/22/2019 20:00,2,0.000,ALERT,210.80,297.26,59.969,1548205204,"201051344000646","174011545737251",0.00,-5.00,0,294.86,299.07,0.0,0.0,0.000,1186129.7,1186129.7,10936,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548205250,130578.00
01/22/2019 20:00,2,0.000,ALERT,212.61,298.17,59.990,1548205204,"201051344000867","174011545737251",0.00,-3.50,0,294.26,300.27,0.0,0.0,0.000,1188133.2,1188133.2,34773,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548205252,130579.00
01/22/2019 20:00,2,0.000,ALERT,212.83,298.47,59.985,1548205204,"201051344000633","174011545737251",0.00,-5.00,0,293.96,299.67,0.0,0.0,0.000,1187071.2,1187071.2,34825,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548205253,130580.00
