ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2019 20:00,2,0.000,ALERT,210.80,297.26,59.990,1548205204,"201051344000955","174011545737251",0.00,-5.00,0,295.76,299.07,0.0,0.0,0.000,1205183.8,1205183.8,10924,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548205255,130581.00
01/22/2019 20:00,2,0.000,ALERT,212.38,297.87,59.943,1548205204,"201051344000648","174011545737251",0.00,-5.50,0,295.16,299.97,0.0,0.0,0.000,1195280.8,1195280.8,34740,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548205257,130582.00
01/22/2019 20:00,2,0.000,ALERT,212.38,298.47,59.980,1548205204,"201051344000645","174011545737251",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,1199579.6,1199579.6,34735,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548205259,130583.00
01/22/2019 20:00,2,0.000,ALERT,212.16,299.07,59.932,1548205204,"201051344000569","174011545737251",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,1216968.8,1216968.8,2989,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548205261,130584.00
01/22/2019 20:00,2,0.000,ALERT,212.38,298.17,59.980,1548205204,"179051228000119","174011545737251",0.00,-3.00,0,293.96,299.67,0.0,0.0,0.000,3531.9,3531.9,3006,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548205262,130585.00
01/22/2019 20:15,2,0.000,ALERT,212.38,299.37,59.990,1548206104,"201051344000579","174011545737251",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,1216375.7,1216375.7,3030,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548206106,130586.00
01/22/2019 20:15,2,0.000,ALERT,211.70,297.57,59.964,1548206104,"201051344001025","174011545737251",0.00,-5.50,0,295.16,300.27,0.0,0.0,0.000,1201081.5,1201081.5,10936,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548206108,130587.00
01/22/2019 20:15,2,0.000,ALERT,211.93,298.47,59.985,1548206104,"201051344001093","174011545737251",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,1193355.0,1193355.0,10921,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548206110,130588.00
01/22/2019 20:15,2,0.000,ALERT,212.16,298.47,59.975,1548206104,"201051344000458","174011545737251",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,1202678.4,1202678.4,3030,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548206112,130589.00
01/22/2019 20:15,2,0.000,ALERT,211.93,298.77,59.959,1548206104,"201051344000890","174011545737251",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,1197468.9,1197468.9,10927,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548206114,130590.00
01/22/2019 20:15,2,0.000,ALERT,212.16,298.17,60.022,1548206104,"201051344000988","174011545737251",0.00,-4.00,0,294.26,299.97,0.0,0.0,0.000,937959.8,937959.8,3065,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548206116,130591.00
01/22/2019 20:15,2,0.000,ALERT,212.38,299.37,60.017,1548206104,"201051344000582","174011545737251",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,1177401.5,1177401.5,10889,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548206117,130592.00
01/22/2019 20:15,2,0.000,ALERT,212.38,299.37,60.012,1548206104,"201051344000868","174011545737251",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,1189427.8,1189427.8,34767,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548206119,130593.00
01/22/2019 20:15,2,0.000,ALERT,212.83,299.37,59.964,1548206104,"201051344000576","174011545737251",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,1203093.6,1203093.6,7202,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548206121,130594.00
01/22/2019 20:15,2,0.000,ALERT,212.61,298.47,59.975,1548206104,"201051344001158","174011545737251",0.00,-5.50,0,296.36,299.97,0.0,0.0,0.000,1182615.2,1182615.2,3036,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548206123,130595.00
01/22/2019 20:15,2,0.000,ALERT,212.16,297.87,59.975,1548206104,"201051344000917","174011545737251",0.00,-3.00,0,294.56,299.07,0.0,0.0,0.000,1194310.4,1194310.4,10888,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548206125,130596.00
01/22/2019 20:15,2,0.000,ALERT,212.38,297.87,59.948,1548206104,"201051344000417","174011545737251",0.00,-5.00,0,294.86,299.07,0.0,0.0,0.000,969107.4,969107.4,10994,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548206126,130597.00
01/22/2019 20:15,2,0.000,ALERT,212.38,298.47,60.006,1548206104,"201051344000685","174011545737251",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,1198583.2,1198583.2,10930,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548206128,130598.00
01/22/2019 20:15,2,0.000,ALERT,211.93,297.57,59.985,1548206104,"201051344000651","174011545737251",0.00,-6.00,0,295.16,299.37,0.0,0.0,0.000,1192260.7,1192260.7,10931,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548206130,130599.00
01/22/2019 20:15,2,0.000,ALERT,211.93,299.37,59.975,1548206104,"201051344000594","174011545737251",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,1207098.4,1207098.4,34744,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548206132,130600.00
01/22/2019 20:15,2,0.000,ALERT,212.38,298.77,60.006,1548206104,"201051344000469","174011545737251",0.00,-5.50,0,295.46,299.97,0.0,0.0,0.000,1191419.1,1191419.1,3037,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548206134,130601.00
01/22/2019 20:15,2,0.000,ALERT,212.16,298.47,59.959,1548206104,"201051344000585","174011545737251",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,1206981.1,1206981.1,10962,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548206136,130602.00
01/22/2019 20:15,2,0.000,ALERT,213.06,298.47,59.990,1548206104,"201051344000853","174011545737251",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,1207296.6,1207296.6,3014,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548206137,130603.00
01/22/2019 20:15,2,0.000,ALERT,212.16,298.47,59.969,1548206104,"201051344001145","174011545737251",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,1206044.3,1206044.3,10906,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548206139,130604.00
01/22/2019 20:15,2,0.000,ALERT,212.16,298.47,59.975,1548206104,"201051344000438","174011545737251",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,1199951.8,1199951.8,10931,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548206141,130605.00
01/22/2019 20:15,2,0.000,ALERT,211.70,298.47,59.980,1548206104,"201051344001135","174011545737251",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,1188121.7,1188121.7,10917,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548206143,130606.00
01/22/2019 20:15,2,0.000,ALERT,212.38,298.77,59.980,1548206104,"201051344000983","174011545737251",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,1206826.1,1206826.1,3017,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548206145,130607.00
01/22/2019 20:15,2,0.000,ALERT,211.93,297.87,59.980,1548206104,"201051344001203","174011545737251",0.00,-5.50,0,295.46,301.17,0.0,0.0,0.000,1197061.3,1197061.3,10939,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548206147,130608.00
01/22/2019 20:15,2,0.000,ALERT,211.93,298.77,60.022,1548206104,"201051344001230","174011545737251",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,1191496.7,1191496.7,10941,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548206149,130609.00
01/22/2019 20:15,2,0.000,ALERT,211.93,298.47,59.985,1548206104,"201051344000646","174011545737251",0.00,-5.00,0,294.56,299.37,0.0,0.0,0.000,1186129.7,1186129.7,10938,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548206150,130610.00
01/22/2019 20:15,2,0.000,ALERT,212.83,298.47,59.990,1548206104,"201051344000867","174011545737251",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,1188133.2,1188133.2,34775,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548206152,130611.00
01/22/2019 20:15,2,0.000,ALERT,213.29,298.77,59.980,1548206104,"201051344000633","174011545737251",0.00,-5.00,0,294.86,299.97,0.0,0.0,0.000,1187071.2,1187071.2,34827,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548206154,130612.00
01/22/2019 20:15,2,0.000,ALERT,211.70,298.77,59.985,1548206104,"201051344000955","174011545737251",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,1205183.8,1205183.8,10926,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548206156,130613.00
01/22/2019 20:15,2,0.000,ALERT,212.61,298.47,59.996,1548206104,"201051344000648","174011545737251",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,1195280.8,1195280.8,34742,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548206158,130614.00
01/22/2019 20:15,2,0.000,ALERT,212.83,298.77,59.990,1548206104,"201051344000645","174011545737251",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,1199579.6,1199579.6,34737,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548206160,130615.00
01/22/2019 20:15,2,0.000,ALERT,212.61,299.37,60.001,1548206104,"201051344000569","174011545737251",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,1216968.8,1216968.8,2991,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548206162,130616.00
01/22/2019 20:15,2,0.000,ALERT,212.83,298.17,59.996,1548206104,"179051228000119","174011545737251",0.00,-3.00,0,294.86,299.67,0.0,0.0,0.000,3531.9,3531.9,3008,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548206163,130617.00
01/22/2019 20:30,2,0.000,ALERT,212.61,299.97,59.990,1548207004,"201051344000579","174011545737251",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,1216375.7,1216375.7,3032,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207006,130618.00
01/22/2019 20:30,2,0.000,ALERT,211.93,297.57,60.012,1548207004,"201051344001025","174011545737251",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,1201081.5,1201081.5,10938,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207008,130619.00
01/22/2019 20:30,2,0.000,ALERT,212.16,298.47,60.012,1548207004,"201051344001093","174011545737251",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,1193355.0,1193355.0,10923,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207009,130620.00
01/22/2019 20:30,2,0.000,ALERT,212.38,299.37,60.006,1548207004,"201051344000458","174011545737251",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,1202678.4,1202678.4,3032,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207011,130621.00
01/22/2019 20:30,2,0.000,ALERT,211.93,298.77,59.969,1548207004,"201051344000890","174011545737251",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,1197468.9,1197468.9,10929,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548207013,130622.00
01/22/2019 20:30,2,0.000,ALERT,212.38,299.07,60.006,1548207004,"201051344000988","174011545737251",0.00,-4.00,0,294.26,300.87,0.0,0.0,0.000,937959.8,937959.8,3067,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207015,130623.00
01/22/2019 20:30,2,0.000,ALERT,212.38,299.37,59.996,1548207004,"201051344000582","174011545737251",0.00,-5.50,0,297.26,300.57,0.0,0.0,0.000,1177401.5,1177401.5,10891,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207017,130624.00
01/22/2019 20:30,2,0.000,ALERT,212.61,300.27,60.001,1548207004,"201051344000868","174011545737251",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,1189427.8,1189427.8,34769,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207019,130625.00
01/22/2019 20:30,2,0.000,ALERT,213.06,299.97,60.006,1548207004,"201051344000576","174011545737251",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,1203093.6,1203093.6,7204,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548207020,130626.00
01/22/2019 20:30,2,0.000,ALERT,212.61,299.07,60.017,1548207004,"201051344001158","174011545737251",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,1182615.2,1182615.2,3038,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548207022,130627.00
01/22/2019 20:30,2,0.000,ALERT,212.16,298.17,60.012,1548207004,"201051344000917","174011545737251",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,1194310.4,1194310.4,10890,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207024,130628.00
01/22/2019 20:30,2,0.000,ALERT,212.38,298.17,60.006,1548207004,"201051344000417","174011545737251",0.00,-5.00,0,295.76,299.37,0.0,0.0,0.000,969107.4,969107.4,10996,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207026,130629.00
01/22/2019 20:30,2,0.000,ALERT,212.38,298.47,60.006,1548207004,"201051344000685","174011545737251",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,1198583.2,1198583.2,10932,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548207028,130630.00
01/22/2019 20:30,2,0.000,ALERT,212.38,297.87,60.017,1548207004,"201051344000651","174011545737251",0.00,-6.00,0,296.06,299.67,0.0,0.0,0.000,1192260.7,1192260.7,10933,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548207030,130631.00
01/22/2019 20:30,2,0.000,ALERT,212.38,299.97,60.001,1548207004,"201051344000594","174011545737251",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,1207098.4,1207098.4,34746,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207031,130632.00
01/22/2019 20:30,2,0.000,ALERT,212.16,298.77,59.996,1548207004,"201051344000469","174011545737251",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,1191419.1,1191419.1,3039,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207033,130633.00
01/22/2019 20:30,2,0.000,ALERT,212.16,298.77,60.017,1548207004,"201051344000585","174011545737251",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,1206981.1,1206981.1,10964,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207035,130634.00
01/22/2019 20:30,2,0.000,ALERT,213.06,299.07,60.017,1548207004,"201051344000853","174011545737251",0.00,-5.00,0,296.36,301.47,0.0,0.0,0.000,1207296.6,1207296.6,3016,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548207037,130635.00
01/22/2019 20:30,2,0.000,ALERT,212.38,298.77,60.022,1548207004,"201051344001145","174011545737251",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,1206044.3,1206044.3,10908,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207039,130636.00
01/22/2019 20:30,2,0.000,ALERT,212.16,298.47,60.017,1548207004,"201051344000438","174011545737251",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,1199951.8,1199951.8,10933,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548207041,130637.00
01/22/2019 20:30,2,0.000,ALERT,211.70,298.47,60.022,1548207004,"201051344001135","174011545737251",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,1188121.7,1188121.7,10919,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207043,130638.00
01/22/2019 20:30,2,0.000,ALERT,212.38,299.37,60.022,1548207004,"201051344000983","174011545737251",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,1206826.1,1206826.1,3019,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548207045,130639.00
01/22/2019 20:30,2,0.000,ALERT,211.93,297.87,60.059,1548207004,"201051344001203","174011545737251",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,1197061.3,1197061.3,10941,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207047,130640.00
01/22/2019 20:30,2,0.000,ALERT,211.93,298.47,59.975,1548207004,"201051344001230","174011545737251",0.00,-5.00,0,296.96,300.27,0.0,0.0,0.000,1191496.7,1191496.7,10943,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207049,130641.00
01/22/2019 20:30,2,0.000,ALERT,211.70,298.17,60.028,1548207004,"201051344000646","174011545737251",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,1186129.7,1186129.7,10940,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207050,130642.00
01/22/2019 20:30,2,0.000,ALERT,212.83,298.77,60.028,1548207004,"201051344000867","174011545737251",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,1188133.2,1188133.2,34777,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207052,130643.00
01/22/2019 20:30,2,0.000,ALERT,213.29,299.07,60.028,1548207004,"201051344000633","174011545737251",0.00,-5.00,0,295.46,300.57,0.0,0.0,0.000,1187071.2,1187071.2,34829,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207054,130644.00
01/22/2019 20:30,2,0.000,ALERT,211.70,298.47,60.054,1548207004,"201051344000955","174011545737251",0.00,-5.00,0,296.66,299.97,0.0,0.0,0.000,1205183.8,1205183.8,10928,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207056,130645.00
01/22/2019 20:30,2,0.000,ALERT,212.61,298.77,60.028,1548207004,"201051344000648","174011545737251",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,1195280.8,1195280.8,34744,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548207058,130646.00
01/22/2019 20:30,2,0.000,ALERT,213.06,299.07,60.017,1548207004,"201051344000645","174011545737251",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,1199579.6,1199579.6,34739,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548207059,130647.00
01/22/2019 20:30,2,0.000,ALERT,212.61,299.97,60.017,1548207004,"201051344000569","174011545737251",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,1216968.8,1216968.8,2993,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207061,130648.00
01/22/2019 20:30,2,0.000,ALERT,213.06,298.77,60.022,1548207004,"179051228000119","174011545737251",0.00,-2.50,0,295.46,300.57,0.0,0.0,0.000,3531.9,3531.9,3010,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548207063,130649.00
01/22/2019 20:45,2,0.000,ALERT,212.83,300.57,59.975,1548207904,"201051344000579","174011545737251",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,1216375.7,1216375.7,3034,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548207906,130650.00
01/22/2019 20:45,2,0.000,ALERT,212.16,298.17,59.996,1548207904,"201051344001025","174011545737251",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,1201081.5,1201081.5,10940,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207908,130651.00
01/22/2019 20:45,2,0.000,ALERT,212.16,298.77,60.043,1548207904,"201051344001093","174011545737251",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,1193355.0,1193355.0,10925,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207910,130652.00
01/22/2019 20:45,2,0.000,ALERT,212.61,299.67,60.012,1548207904,"201051344000458","174011545737251",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,1202678.4,1202678.4,3034,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207912,130653.00
01/22/2019 20:45,2,0.000,ALERT,212.16,299.07,60.017,1548207904,"201051344000890","174011545737251",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,1197468.9,1197468.9,10931,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207914,130654.00
01/22/2019 20:45,2,0.000,ALERT,212.38,299.37,60.001,1548207904,"201051344000988","174011545737251",0.00,-4.00,0,294.86,300.87,0.0,0.0,0.000,937959.8,937959.8,3069,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548207915,130655.00
01/22/2019 20:45,2,0.000,ALERT,212.61,299.37,60.001,1548207904,"201051344000582","174011545737251",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,1177401.5,1177401.5,10893,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548207917,130656.00
01/22/2019 20:45,2,0.000,ALERT,212.61,300.27,59.985,1548207904,"201051344000868","174011545737251",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,1189427.8,1189427.8,34771,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207919,130657.00
01/22/2019 20:45,2,0.000,ALERT,213.06,300.27,60.001,1548207904,"201051344000576","174011545737251",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,1203093.6,1203093.6,7206,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207921,130658.00
01/22/2019 20:45,2,0.000,ALERT,212.83,299.67,59.990,1548207904,"201051344001158","174011545737251",0.00,-5.50,0,297.26,300.87,0.0,0.0,0.000,1182615.2,1182615.2,3040,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207923,130659.00
01/22/2019 20:45,2,0.000,ALERT,212.38,298.17,59.996,1548207904,"201051344000917","174011545737251",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,1194310.4,1194310.4,10892,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207924,130660.00
01/22/2019 20:45,2,0.000,ALERT,212.38,298.17,59.996,1548207904,"201051344000417","174011545737251",0.00,-5.00,0,296.06,299.67,0.0,0.0,0.000,969107.4,969107.4,10998,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548207926,130661.00
01/22/2019 20:45,2,0.000,ALERT,212.61,299.07,60.001,1548207904,"201051344000685","174011545737251",0.00,-5.00,0,296.36,299.97,0.0,0.0,0.000,1198583.2,1198583.2,10934,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207928,130662.00
01/22/2019 20:45,2,0.000,ALERT,212.38,298.17,60.001,1548207904,"201051344000651","174011545737251",0.00,-6.00,0,296.06,299.67,0.0,0.0,0.000,1192260.7,1192260.7,10935,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207930,130663.00
01/22/2019 20:45,2,0.000,ALERT,212.38,300.27,60.006,1548207904,"201051344000594","174011545737251",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,1207098.4,1207098.4,34748,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548207932,130664.00
01/22/2019 20:45,2,0.000,ALERT,212.83,299.67,60.017,1548207904,"201051344000469","174011545737251",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,1191419.1,1191419.1,3041,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207933,130665.00
01/22/2019 20:45,2,0.000,ALERT,212.38,299.07,60.006,1548207904,"201051344000585","174011545737251",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,1206981.1,1206981.1,10966,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207935,130666.00
01/22/2019 20:45,2,0.000,ALERT,213.29,299.37,60.012,1548207904,"201051344000853","174011545737251",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,1207296.6,1207296.6,3018,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207937,130667.00
01/22/2019 20:45,2,0.000,ALERT,212.61,299.07,60.012,1548207904,"201051344001145","174011545737251",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,1206044.3,1206044.3,10910,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548207939,130668.00
01/22/2019 20:45,2,0.000,ALERT,212.38,298.77,60.001,1548207904,"201051344000438","174011545737251",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,1199951.8,1199951.8,10935,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207941,130669.00
01/22/2019 20:45,2,0.000,ALERT,211.93,299.07,60.006,1548207904,"201051344001135","174011545737251",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,1188121.7,1188121.7,10921,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207943,130670.00
01/22/2019 20:45,2,0.000,ALERT,212.61,299.67,60.012,1548207904,"201051344000983","174011545737251",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,1206826.1,1206826.1,3021,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548207945,130671.00
01/22/2019 20:45,2,0.000,ALERT,212.38,298.47,60.012,1548207904,"201051344001203","174011545737251",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,1197061.3,1197061.3,10943,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548207946,130672.00
01/22/2019 20:45,2,0.000,ALERT,212.38,299.07,60.012,1548207904,"201051344001230","174011545737251",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,1191496.7,1191496.7,10945,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207948,130673.00
01/22/2019 20:45,2,0.000,ALERT,211.93,298.77,59.959,1548207904,"201051344000646","174011545737251",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,1186129.7,1186129.7,10942,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207950,130674.00
01/22/2019 20:45,2,0.000,ALERT,213.06,299.07,60.012,1548207904,"201051344000867","174011545737251",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,1188133.2,1188133.2,34779,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207952,130675.00
01/22/2019 20:45,2,0.000,ALERT,213.29,299.37,60.006,1548207904,"201051344000633","174011545737251",0.00,-5.00,0,295.46,300.87,0.0,0.0,0.000,1187071.2,1187071.2,34831,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207954,130676.00
01/22/2019 20:45,2,0.000,ALERT,211.70,298.77,60.001,1548207904,"201051344000955","174011545737251",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,1205183.8,1205183.8,10930,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207956,130677.00
01/22/2019 20:45,2,0.000,ALERT,212.61,298.77,60.006,1548207904,"201051344000648","174011545737251",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,1195280.8,1195280.8,34746,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207957,130678.00
01/22/2019 20:45,2,0.000,ALERT,213.06,299.37,60.001,1548207904,"201051344000645","174011545737251",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,1199579.6,1199579.6,34741,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548207959,130679.00
01/22/2019 20:45,2,0.000,ALERT,212.61,300.27,60.038,1548207904,"201051344000569","174011545737251",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,1216968.8,1216968.8,2995,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548207961,130680.00
01/22/2019 20:45,2,0.000,ALERT,212.83,299.07,60.033,1548207904,"179051228000119","174011545737251",0.00,-2.50,0,295.16,300.57,0.0,0.0,0.000,3531.9,3531.9,3012,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548207963,130681.00
01/22/2019 21:00,2,0.000,ALERT,213.06,300.87,60.012,1548208804,"201051344000579","174011545737251",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,1216375.7,1216375.7,3036,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548208806,130682.00
01/22/2019 21:00,2,0.000,ALERT,211.93,298.17,60.012,1548208804,"201051344001025","174011545737251",0.00,-5.50,0,296.06,302.68,0.0,0.0,0.000,1201081.5,1201081.5,10942,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548208808,130683.00
01/22/2019 21:00,2,0.000,ALERT,212.16,298.77,60.012,1548208804,"201051344001093","174011545737251",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,1193355.0,1193355.0,10927,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548208809,130684.00
01/22/2019 21:00,2,0.000,ALERT,212.83,299.97,60.017,1548208804,"201051344000458","174011545737251",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,1202678.4,1202678.4,3036,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548208811,130685.00
01/22/2019 21:00,2,0.000,ALERT,211.93,298.77,60.006,1548208804,"201051344000890","174011545737251",0.00,-4.00,0,296.96,303.58,0.0,0.0,0.000,1197468.9,1197468.9,10933,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548208813,130686.00
01/22/2019 21:00,2,0.000,ALERT,212.83,299.97,60.017,1548208804,"201051344000988","174011545737251",0.00,-4.00,0,295.16,301.47,0.0,0.0,0.000,937959.8,937959.8,3071,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548208815,130687.00
01/22/2019 21:00,2,0.000,ALERT,212.61,299.67,60.017,1548208804,"201051344000582","174011545737251",0.00,-6.00,0,297.26,302.98,0.0,0.0,0.000,1177401.5,1177401.5,10895,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548208817,130688.00
01/22/2019 21:00,2,0.000,ALERT,213.06,300.57,60.065,1548208804,"201051344000868","174011545737251",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,1189427.8,1189427.8,34773,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548208819,130689.00
01/22/2019 21:00,2,0.000,ALERT,213.51,300.57,60.022,1548208804,"201051344000576","174011545737251",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,1203093.6,1203093.6,7208,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548208820,130690.00
01/22/2019 21:00,2,0.000,ALERT,213.06,299.67,60.059,1548208804,"201051344001158","174011545737251",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,1182615.2,1182615.2,3042,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548208822,130691.00
01/22/2019 21:00,2,0.000,ALERT,212.38,298.17,60.022,1548208804,"201051344000917","174011545737251",0.00,-3.00,0,295.46,301.17,0.0,0.0,0.000,1194310.4,1194310.4,10894,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548208824,130692.00
01/22/2019 21:00,2,0.000,ALERT,212.38,298.17,60.028,1548208804,"201051344000417","174011545737251",0.00,-5.00,0,296.36,301.77,0.0,0.0,0.000,969107.4,969107.4,11000,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548208826,130693.00
01/22/2019 21:00,2,0.000,ALERT,212.38,298.17,60.017,1548208804,"201051344000685","174011545737251",0.00,-5.00,0,296.66,302.37,0.0,0.0,0.000,1198583.2,1198583.2,10936,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548208828,130694.00
01/22/2019 21:00,2,0.000,ALERT,212.16,297.57,60.033,1548208804,"201051344000651","174011545737251",0.00,-6.00,0,296.36,301.77,0.0,0.0,0.000,1192260.7,1192260.7,10937,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548208830,130695.00
01/22/2019 21:00,2,0.000,ALERT,212.61,300.57,60.017,1548208804,"201051344000594","174011545737251",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,1207098.4,1207098.4,34750,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548208831,130696.00
01/22/2019 21:00,2,0.000,ALERT,213.06,299.97,60.012,1548208804,"201051344000469","174011545737251",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,1191419.1,1191419.1,3043,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548208833,130697.00
01/22/2019 21:00,2,0.000,ALERT,212.16,298.77,60.006,1548208804,"201051344000585","174011545737251",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,1206981.1,1206981.1,10968,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548208835,130698.00
01/22/2019 21:00,2,0.000,ALERT,213.51,299.97,60.012,1548208804,"201051344000853","174011545737251",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,1207296.6,1207296.6,3020,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548208837,130699.00
01/22/2019 21:00,2,0.000,ALERT,212.38,298.77,60.017,1548208804,"201051344001145","174011545737251",0.00,-5.00,0,296.96,303.28,0.0,0.0,0.000,1206044.3,1206044.3,10912,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548208839,130700.00
01/22/2019 21:00,2,0.000,ALERT,212.16,298.47,60.033,1548208804,"201051344000438","174011545737251",0.00,-5.50,0,296.66,302.68,0.0,0.0,0.000,1199951.8,1199951.8,10937,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548208841,130701.00
01/22/2019 21:00,2,0.000,ALERT,211.70,298.47,60.012,1548208804,"201051344001135","174011545737251",0.00,-5.00,0,297.26,302.68,0.0,0.0,0.000,1188121.7,1188121.7,10923,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548208843,130702.00
01/22/2019 21:00,2,0.000,ALERT,212.83,300.27,60.001,1548208804,"201051344000983","174011545737251",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,1206826.1,1206826.1,3023,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548208845,130703.00
01/22/2019 21:00,2,0.000,ALERT,211.93,298.17,60.006,1548208804,"201051344001203","174011545737251",0.00,-5.50,0,296.66,303.58,0.0,0.0,0.000,1197061.3,1197061.3,10945,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548208847,130704.00
01/22/2019 21:00,2,0.000,ALERT,211.93,298.77,59.990,1548208804,"201051344001230","174011545737251",0.00,-5.00,0,296.96,302.68,0.0,0.0,0.000,1191496.7,1191496.7,10947,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548208849,130705.00
01/22/2019 21:00,2,0.000,ALERT,211.70,298.17,59.996,1548208804,"201051344000646","174011545737251",0.00,-5.00,0,296.36,301.77,0.0,0.0,0.000,1186129.7,1186129.7,10944,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548208850,130706.00
01/22/2019 21:00,2,0.000,ALERT,213.06,299.07,60.001,1548208804,"201051344000867","174011545737251",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,1188133.2,1188133.2,34781,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548208852,130707.00
01/22/2019 21:00,2,0.000,ALERT,213.74,299.97,59.996,1548208804,"201051344000633","174011545737251",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,1187071.2,1187071.2,34833,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548208854,130708.00
01/22/2019 21:00,2,0.000,ALERT,211.70,298.47,60.006,1548208804,"201051344000955","174011545737251",0.00,-5.00,0,296.66,302.37,0.0,0.0,0.000,1205183.8,1205183.8,10932,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548208856,130709.00
01/22/2019 21:00,2,0.000,ALERT,213.06,299.07,60.028,1548208804,"201051344000648","174011545737251",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,1195280.8,1195280.8,34748,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548208858,130710.00
01/22/2019 21:00,2,0.000,ALERT,213.29,299.67,60.043,1548208804,"201051344000645","174011545737251",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,1199579.6,1199579.6,34743,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548208859,130711.00
01/22/2019 21:00,2,0.000,ALERT,212.83,300.57,60.006,1548208804,"201051344000569","174011545737251",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,1216968.8,1216968.8,2997,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548208861,130712.00
01/22/2019 21:00,2,0.000,ALERT,213.29,299.67,60.017,1548208804,"179051228000119","174011545737251",0.00,-2.50,0,296.06,301.17,0.0,0.0,0.000,3531.9,3531.9,3014,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548208863,130713.00
01/22/2019 21:15,2,0.000,ALERT,213.29,300.87,60.017,1548209704,"201051344000579","174011545737251",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,1216375.7,1216375.7,3038,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548209707,130714.00
01/22/2019 21:15,2,0.000,ALERT,212.38,298.47,60.001,1548209704,"201051344001025","174011545737251",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,1201081.5,1201081.5,10944,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548209708,130715.00
01/22/2019 21:15,2,0.000,ALERT,212.61,299.67,59.975,1548209704,"201051344001093","174011545737251",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,1193355.0,1193355.0,10929,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548209710,130716.00
01/22/2019 21:15,2,0.000,ALERT,213.06,299.97,59.985,1548209704,"201051344000458","174011545737251",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,1202678.4,1202678.4,3038,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548209712,130717.00
01/22/2019 21:15,2,0.000,ALERT,212.61,299.97,59.969,1548209704,"201051344000890","174011545737251",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,1197468.9,1197468.9,10935,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548209714,130718.00
01/22/2019 21:15,2,0.000,ALERT,213.06,299.97,59.990,1548209704,"201051344000988","174011545737251",0.00,-4.00,0,295.46,301.47,0.0,0.0,0.000,937959.8,937959.8,3073,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548209716,130719.00
01/22/2019 21:15,2,0.000,ALERT,213.06,300.27,59.969,1548209704,"201051344000582","174011545737251",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,1177401.5,1177401.5,10897,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548209718,130720.00
01/22/2019 21:15,2,0.000,ALERT,213.06,300.57,59.964,1548209704,"201051344000868","174011545737251",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,1189427.8,1189427.8,34775,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548209720,130721.00
01/22/2019 21:15,2,0.000,ALERT,213.51,300.57,59.975,1548209704,"201051344000576","174011545737251",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,1203093.6,1203093.6,7210,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548209721,130722.00
01/22/2019 21:15,2,0.000,ALERT,213.06,299.67,59.975,1548209704,"201051344001158","174011545737251",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,1182615.2,1182615.2,3044,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548209723,130723.00
01/22/2019 21:15,2,0.000,ALERT,212.61,298.77,59.964,1548209704,"201051344000917","174011545737251",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,1194310.4,1194310.4,10896,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548209725,130724.00
