ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2019 21:15,2,0.000,ALERT,212.61,298.77,59.964,1548209704,"201051344000417","174011545737251",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,969107.4,969107.4,11002,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548209727,130725.00
01/22/2019 21:15,2,0.000,ALERT,212.83,299.37,59.969,1548209704,"201051344000685","174011545737251",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,1198583.2,1198583.2,10938,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548209729,130726.00
01/22/2019 21:15,2,0.000,ALERT,212.61,298.47,59.969,1548209704,"201051344000651","174011545737251",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,1192260.7,1192260.7,10939,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548209730,130727.00
01/22/2019 21:15,2,0.000,ALERT,212.61,300.27,59.975,1548209704,"201051344000594","174011545737251",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,1207098.4,1207098.4,34752,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548209732,130728.00
01/22/2019 21:15,2,0.000,ALERT,213.06,299.67,59.975,1548209704,"201051344000469","174011545737251",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,1191419.1,1191419.1,3045,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548209734,130729.00
01/22/2019 21:15,2,0.000,ALERT,212.38,299.07,59.938,1548209704,"201051344000585","174011545737251",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,1206981.1,1206981.1,10970,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548209736,130730.00
01/22/2019 21:15,2,0.000,ALERT,213.51,299.67,59.969,1548209704,"201051344000853","174011545737251",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,1207296.6,1207296.6,3022,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548209738,130731.00
01/22/2019 21:15,2,0.000,ALERT,212.83,299.37,59.975,1548209704,"201051344001145","174011545737251",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,1206044.3,1206044.3,10914,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548209740,130732.00
01/22/2019 21:15,2,0.000,ALERT,212.38,299.07,59.969,1548209704,"201051344000438","174011545737251",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,1199951.8,1199951.8,10939,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548209742,130733.00
01/22/2019 21:15,2,0.000,ALERT,212.16,299.37,59.959,1548209704,"201051344001135","174011545737251",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,1188121.7,1188121.7,10925,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548209743,130734.00
01/22/2019 21:15,2,0.000,ALERT,213.06,299.97,59.969,1548209704,"201051344000983","174011545737251",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,1206826.1,1206826.1,3025,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548209745,130735.00
01/22/2019 21:15,2,0.000,ALERT,212.38,298.77,59.969,1548209704,"201051344001203","174011545737251",0.00,-5.50,0,296.36,302.37,0.0,0.0,0.000,1197061.3,1197061.3,10947,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548209747,130736.00
01/22/2019 21:15,2,0.000,ALERT,212.16,299.37,59.948,1548209704,"201051344001230","174011545737251",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,1191496.7,1191496.7,10949,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548209749,130737.00
01/22/2019 21:15,2,0.000,ALERT,212.16,299.37,59.969,1548209704,"201051344000646","174011545737251",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,1186129.7,1186129.7,10946,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548209751,130738.00
01/22/2019 21:15,2,0.000,ALERT,213.29,299.37,59.969,1548209704,"201051344000867","174011545737251",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,1188133.2,1188133.2,34783,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548209752,130739.00
01/22/2019 21:15,2,0.000,ALERT,213.74,299.67,59.969,1548209704,"201051344000633","174011545737251",0.00,-5.00,0,296.36,301.47,0.0,0.0,0.000,1187071.2,1187071.2,34835,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548209754,130740.00
01/22/2019 21:15,2,0.000,ALERT,212.16,299.37,59.975,1548209704,"201051344000955","174011545737251",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,1205183.8,1205183.8,10934,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548209756,130741.00
01/22/2019 21:15,2,0.000,ALERT,213.06,299.07,59.964,1548209704,"201051344000648","174011545737251",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,1195280.8,1195280.8,34750,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548209758,130742.00
01/22/2019 21:15,2,0.000,ALERT,213.29,299.67,60.012,1548209704,"201051344000645","174011545737251",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,1199579.6,1199579.6,34745,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548209760,130743.00
01/22/2019 21:15,2,0.000,ALERT,213.06,300.27,59.969,1548209704,"201051344000569","174011545737251",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,1216968.8,1216968.8,2999,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548209762,130744.00
01/22/2019 21:15,2,0.000,ALERT,213.29,299.37,59.943,1548209704,"179051228000119","174011545737251",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,3531.9,3531.9,3016,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548209763,130745.00
01/22/2019 21:30,2,0.000,ALERT,213.51,301.17,59.948,1548210604,"201051344000579","174011545737251",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,1216375.7,1216375.7,3040,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548210606,130746.00
01/22/2019 21:30,2,0.000,ALERT,212.61,298.77,59.985,1548210604,"201051344001025","174011545737251",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,1201081.5,1201081.5,10946,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548210608,130747.00
01/22/2019 21:30,2,0.000,ALERT,212.61,299.67,59.980,1548210604,"201051344001093","174011545737251",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,1193355.0,1193355.0,10931,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548210610,130748.00
01/22/2019 21:30,2,0.000,ALERT,213.29,300.27,59.985,1548210604,"201051344000458","174011545737251",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,1202678.4,1202678.4,3040,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548210612,130749.00
01/22/2019 21:30,2,0.000,ALERT,212.61,299.97,59.990,1548210604,"201051344000890","174011545737251",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,1197468.9,1197468.9,10937,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548210613,130750.00
01/22/2019 21:30,2,0.000,ALERT,213.06,299.97,59.959,1548210604,"201051344000988","174011545737251",0.00,-4.00,0,295.46,301.77,0.0,0.0,0.000,937959.8,937959.8,3075,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548210615,130751.00
01/22/2019 21:30,2,0.000,ALERT,213.29,300.57,59.990,1548210604,"201051344000582","174011545737251",0.00,-5.50,0,298.47,301.77,0.0,0.0,0.000,1177401.5,1177401.5,10899,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548210617,130752.00
01/22/2019 21:30,2,0.000,ALERT,213.51,301.17,60.038,1548210604,"201051344000868","174011545737251",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,1189427.8,1189427.8,34777,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548210619,130753.00
01/22/2019 21:30,2,0.000,ALERT,213.74,300.57,59.990,1548210604,"201051344000576","174011545737251",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,1203093.6,1203093.6,7212,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548210621,130754.00
01/22/2019 21:30,2,0.000,ALERT,213.51,300.27,59.996,1548210604,"201051344001158","174011545737251",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,1182615.2,1182615.2,3046,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548210623,130755.00
01/22/2019 21:30,2,0.000,ALERT,212.83,299.07,59.990,1548210604,"201051344000917","174011545737251",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,1194310.4,1194310.4,10898,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548210624,130756.00
01/22/2019 21:30,2,0.000,ALERT,213.06,299.37,59.959,1548210604,"201051344000417","174011545737251",0.00,-5.00,0,296.96,300.27,0.0,0.0,0.000,969107.4,969107.4,11004,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548210626,130757.00
01/22/2019 21:30,2,0.000,ALERT,213.06,299.67,59.996,1548210604,"201051344000685","174011545737251",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,1198583.2,1198583.2,10940,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548210628,130758.00
01/22/2019 21:30,2,0.000,ALERT,213.06,299.07,59.990,1548210604,"201051344000651","174011545737251",0.00,-6.00,0,296.96,300.27,0.0,0.0,0.000,1192260.7,1192260.7,10941,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548210630,130759.00
01/22/2019 21:30,2,0.000,ALERT,213.06,300.87,60.033,1548210604,"201051344000594","174011545737251",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,1207098.4,1207098.4,34754,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548210632,130760.00
01/22/2019 21:30,2,0.000,ALERT,213.51,300.57,60.001,1548210604,"201051344000469","174011545737251",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,1191419.1,1191419.1,3047,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548210633,130761.00
01/22/2019 21:30,2,0.000,ALERT,213.06,299.97,59.996,1548210604,"201051344000585","174011545737251",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,1206981.1,1206981.1,10972,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548210635,130762.00
01/22/2019 21:30,2,0.000,ALERT,213.96,300.27,59.990,1548210604,"201051344000853","174011545737251",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,1207296.6,1207296.6,3024,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548210637,130763.00
01/22/2019 21:30,2,0.000,ALERT,213.06,299.97,60.038,1548210604,"201051344001145","174011545737251",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,1206044.3,1206044.3,10916,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548210639,130764.00
01/22/2019 21:30,2,0.000,ALERT,212.83,299.67,60.001,1548210604,"201051344000438","174011545737251",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,1199951.8,1199951.8,10941,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548210641,130765.00
01/22/2019 21:30,2,0.000,ALERT,212.61,299.67,59.996,1548210604,"201051344001135","174011545737251",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,1188121.7,1188121.7,10927,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548210643,130766.00
01/22/2019 21:30,2,0.000,ALERT,213.29,300.57,59.990,1548210604,"201051344000983","174011545737251",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,1206826.1,1206826.1,3027,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548210645,130767.00
01/22/2019 21:30,2,0.000,ALERT,213.06,299.37,60.038,1548210604,"201051344001203","174011545737251",0.00,-5.00,0,296.96,302.68,0.0,0.0,0.000,1197061.3,1197061.3,10949,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548210647,130768.00
01/22/2019 21:30,2,0.000,ALERT,212.83,299.97,59.996,1548210604,"201051344001230","174011545737251",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,1191496.7,1191496.7,10951,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548210648,130769.00
01/22/2019 21:30,2,0.000,ALERT,212.61,299.67,59.990,1548210604,"201051344000646","174011545737251",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,1186129.7,1186129.7,10948,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548210650,130770.00
01/22/2019 21:30,2,0.000,ALERT,213.74,299.97,59.985,1548210604,"201051344000867","174011545737251",0.00,-3.50,0,297.26,302.68,0.0,0.0,0.000,1188133.2,1188133.2,34785,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548210652,130771.00
01/22/2019 21:30,2,0.000,ALERT,214.19,299.97,59.980,1548210604,"201051344000633","174011545737251",0.00,-5.00,0,296.36,301.77,0.0,0.0,0.000,1187071.2,1187071.2,34837,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548210654,130772.00
01/22/2019 21:30,2,0.000,ALERT,212.61,299.97,59.996,1548210604,"201051344000955","174011545737251",0.00,-5.00,0,297.57,300.87,0.0,0.0,0.000,1205183.8,1205183.8,10936,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548210656,130773.00
01/22/2019 21:30,2,0.000,ALERT,213.51,299.67,59.980,1548210604,"201051344000648","174011545737251",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,1195280.8,1195280.8,34752,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548210658,130774.00
01/22/2019 21:30,2,0.000,ALERT,213.74,300.27,59.980,1548210604,"201051344000645","174011545737251",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,1199579.6,1199579.6,34747,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548210659,130775.00
01/22/2019 21:30,2,0.000,ALERT,213.51,301.17,59.975,1548210604,"201051344000569","174011545737251",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,1216968.8,1216968.8,3001,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548210661,130776.00
01/22/2019 21:30,2,0.000,ALERT,213.74,299.67,59.975,1548210604,"179051228000119","174011545737251",0.00,-2.50,0,296.36,301.47,0.0,0.0,0.000,3531.9,3531.9,3019,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548210664,130777.00
01/22/2019 21:45,2,0.000,ALERT,213.51,301.47,60.006,1548211504,"201051344000579","174011545737251",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,1216375.7,1216375.7,3042,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548211506,130778.00
01/22/2019 21:45,2,0.000,ALERT,213.06,299.67,59.996,1548211504,"201051344001025","174011545737251",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,1201081.5,1201081.5,10948,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548211508,130779.00
01/22/2019 21:45,2,0.000,ALERT,213.29,300.27,60.028,1548211504,"201051344001093","174011545737251",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,1193355.0,1193355.0,10933,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548211510,130780.00
01/22/2019 21:45,2,0.000,ALERT,213.51,300.57,60.059,1548211504,"201051344000458","174011545737251",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,1202678.4,1202678.4,3042,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548211512,130781.00
01/22/2019 21:45,2,0.000,ALERT,213.06,300.57,60.033,1548211504,"201051344000890","174011545737251",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,1197468.9,1197468.9,10939,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548211514,130782.00
01/22/2019 21:45,2,0.000,ALERT,213.29,300.27,60.028,1548211504,"201051344000988","174011545737251",0.00,-4.00,0,295.76,302.68,0.0,0.0,0.000,937959.8,937959.8,3077,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548211515,130783.00
01/22/2019 21:45,2,0.000,ALERT,213.51,301.17,60.012,1548211504,"201051344000582","174011545737251",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,1177401.5,1177401.5,10901,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548211517,130784.00
01/22/2019 21:45,2,0.000,ALERT,213.51,301.17,60.012,1548211504,"201051344000868","174011545737251",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,1189427.8,1189427.8,34779,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548211519,130785.00
01/22/2019 21:45,2,0.000,ALERT,213.96,301.17,60.017,1548211504,"201051344000576","174011545737251",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,1203093.6,1203093.6,7214,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548211521,130786.00
01/22/2019 21:45,2,0.000,ALERT,213.74,300.57,60.012,1548211504,"201051344001158","174011545737251",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,1182615.2,1182615.2,3048,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548211523,130787.00
01/22/2019 21:45,2,0.000,ALERT,213.29,299.97,60.006,1548211504,"201051344000917","174011545737251",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,1194310.4,1194310.4,10900,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548211524,130788.00
01/22/2019 21:45,2,0.000,ALERT,213.29,299.67,60.006,1548211504,"201051344000417","174011545737251",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,969107.4,969107.4,11006,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548211527,130789.00
01/22/2019 21:45,2,0.000,ALERT,213.51,299.97,59.980,1548211504,"201051344000685","174011545737251",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,1198583.2,1198583.2,10942,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548211529,130790.00
01/22/2019 21:45,2,0.000,ALERT,213.29,299.37,60.022,1548211504,"201051344000651","174011545737251",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,1192260.7,1192260.7,10943,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548211531,130791.00
01/22/2019 21:45,2,0.000,ALERT,213.06,300.87,59.996,1548211504,"201051344000594","174011545737251",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,1207098.4,1207098.4,34756,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548211533,130792.00
01/22/2019 21:45,2,0.000,ALERT,213.51,300.57,59.990,1548211504,"201051344000469","174011545737251",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,1191419.1,1191419.1,3049,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548211534,130793.00
01/22/2019 21:45,2,0.000,ALERT,213.29,300.57,59.990,1548211504,"201051344000585","174011545737251",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,1206981.1,1206981.1,10974,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548211536,130794.00
01/22/2019 21:45,2,0.000,ALERT,213.96,300.27,59.990,1548211504,"201051344000853","174011545737251",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,1207296.6,1207296.6,3026,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548211538,130795.00
01/22/2019 21:45,2,0.000,ALERT,213.51,300.57,59.996,1548211504,"201051344001145","174011545737251",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,1206044.3,1206044.3,10918,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548211540,130796.00
01/22/2019 21:45,2,0.000,ALERT,213.29,299.97,60.001,1548211504,"201051344000438","174011545737251",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,1199951.8,1199951.8,10943,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548211542,130797.00
01/22/2019 21:45,2,0.000,ALERT,212.83,300.27,60.038,1548211504,"201051344001135","174011545737251",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,1188121.7,1188121.7,10929,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548211544,130798.00
01/22/2019 21:45,2,0.000,ALERT,213.29,300.57,59.975,1548211504,"201051344000983","174011545737251",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,1206826.1,1206826.1,3029,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548211546,130799.00
01/22/2019 21:45,2,0.000,ALERT,213.06,299.67,59.948,1548211504,"201051344001203","174011545737251",0.00,-5.50,0,297.57,303.28,0.0,0.0,0.000,1197061.3,1197061.3,10951,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548211548,130800.00
01/22/2019 21:45,2,0.000,ALERT,213.06,300.57,60.028,1548211504,"201051344001230","174011545737251",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,1191496.7,1191496.7,10953,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548211549,130801.00
01/22/2019 21:45,2,0.000,ALERT,212.83,299.97,59.953,1548211504,"201051344000646","174011545737251",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,1186129.7,1186129.7,10950,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548211551,130802.00
01/22/2019 21:45,2,0.000,ALERT,213.74,299.97,59.985,1548211504,"201051344000867","174011545737251",0.00,-3.50,0,297.87,303.28,0.0,0.0,0.000,1188133.2,1188133.2,34787,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548211553,130803.00
01/22/2019 21:45,2,0.000,ALERT,214.19,300.27,59.990,1548211504,"201051344000633","174011545737251",0.00,-5.00,0,296.66,302.68,0.0,0.0,0.000,1187071.2,1187071.2,34839,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548211555,130804.00
01/22/2019 21:45,2,0.000,ALERT,212.61,299.97,59.953,1548211504,"201051344000955","174011545737251",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,1205183.8,1205183.8,10938,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548211557,130805.00
01/22/2019 21:45,2,0.000,ALERT,213.51,299.97,59.990,1548211504,"201051344000648","174011545737251",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,1195280.8,1195280.8,34754,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548211559,130806.00
01/22/2019 21:45,2,0.000,ALERT,213.96,300.57,59.985,1548211504,"201051344000645","174011545737251",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,1199579.6,1199579.6,34749,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548211561,130807.00
01/22/2019 21:45,2,0.000,ALERT,213.51,301.47,59.990,1548211504,"201051344000569","174011545737251",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,1216968.8,1216968.8,3003,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548211562,130808.00
01/22/2019 21:45,2,0.000,ALERT,213.74,299.97,60.006,1548211504,"179051228000119","174011545737251",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,3531.9,3531.9,3021,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548211564,130809.00
01/22/2019 22:00,2,0.000,ALERT,213.51,302.07,60.038,1548212404,"201051344000579","174011545737251",0.00,-4.00,0,287.95,303.88,0.0,0.0,0.000,1216375.7,1216375.7,3044,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548212406,130810.00
01/22/2019 22:00,2,0.000,ALERT,212.61,298.77,60.049,1548212404,"201051344001025","174011545737251",0.00,-5.50,0,286.14,302.37,0.0,0.0,0.000,1201081.5,1201081.5,10950,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548212408,130811.00
01/22/2019 22:00,2,0.000,ALERT,212.83,299.67,60.028,1548212404,"201051344001093","174011545737251",0.00,-3.50,0,286.74,301.77,0.0,0.0,0.000,1193355.0,1193355.0,10935,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548212410,130812.00
01/22/2019 22:00,2,0.000,ALERT,213.51,301.77,60.022,1548212404,"201051344000458","174011545737251",0.00,-2.50,0,287.35,303.58,0.0,0.0,0.000,1202678.4,1202678.4,3044,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548212411,130813.00
01/22/2019 22:00,2,0.000,ALERT,212.61,299.97,60.028,1548212404,"201051344000890","174011545737251",0.00,-4.00,0,287.05,302.98,0.0,0.0,0.000,1197468.9,1197468.9,10941,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548212413,130814.00
01/22/2019 22:00,2,0.000,ALERT,213.51,301.77,59.990,1548212404,"201051344000988","174011545737251",0.00,-4.00,0,284.64,302.68,0.0,0.0,0.000,937959.8,937959.8,3079,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548212415,130815.00
01/22/2019 22:00,2,0.000,ALERT,213.29,300.57,60.017,1548212404,"201051344000582","174011545737251",0.00,-5.50,0,287.65,302.68,0.0,0.0,0.000,1177401.5,1177401.5,10903,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548212417,130816.00
01/22/2019 22:00,2,0.000,ALERT,213.74,302.37,60.075,1548212404,"201051344000868","174011545737251",0.00,-4.00,0,287.65,303.58,0.0,0.0,0.000,1189427.8,1189427.8,34781,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548212419,130817.00
01/22/2019 22:00,2,0.000,ALERT,214.19,302.07,60.054,1548212404,"201051344000576","174011545737251",0.00,-4.00,0,287.05,303.28,0.0,0.0,0.000,1203093.6,1203093.6,7216,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548212421,130818.00
01/22/2019 22:00,2,0.000,ALERT,213.74,301.47,60.070,1548212404,"201051344001158","174011545737251",0.00,-5.50,0,286.44,302.68,0.0,0.0,0.000,1182615.2,1182615.2,3050,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548212423,130819.00
01/22/2019 22:00,2,0.000,ALERT,212.83,299.07,60.022,1548212404,"201051344000917","174011545737251",0.00,-3.00,0,285.54,301.17,0.0,0.0,0.000,1194310.4,1194310.4,10902,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548212424,130820.00
01/22/2019 22:00,2,0.000,ALERT,212.83,299.07,60.017,1548212404,"201051344000417","174011545737251",0.00,-5.00,0,286.44,301.17,0.0,0.0,0.000,969107.4,969107.4,11008,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548212426,130821.00
01/22/2019 22:00,2,0.000,ALERT,213.29,299.67,59.985,1548212404,"201051344000685","174011545737251",0.00,-4.00,0,286.74,301.77,0.0,0.0,0.000,1198583.2,1198583.2,10944,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548212428,130822.00
01/22/2019 22:00,2,0.000,ALERT,213.06,298.77,60.017,1548212404,"201051344000651","174011545737251",0.00,-6.00,0,286.14,301.47,0.0,0.0,0.000,1192260.7,1192260.7,10945,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548212430,130823.00
01/22/2019 22:00,2,0.000,ALERT,213.29,302.07,60.006,1548212404,"201051344000594","174011545737251",0.00,-5.00,0,286.74,303.28,0.0,0.0,0.000,1207098.4,1207098.4,34758,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548212432,130824.00
01/22/2019 22:00,2,0.000,ALERT,213.96,301.77,60.006,1548212404,"201051344000469","174011545737251",0.00,-5.50,0,286.14,302.68,0.0,0.0,0.000,1191419.1,1191419.1,3051,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548212434,130825.00
01/22/2019 22:00,2,0.000,ALERT,212.83,299.67,60.001,1548212404,"201051344000585","174011545737251",0.00,-4.00,0,286.44,302.07,0.0,0.0,0.000,1206981.1,1206981.1,10976,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548212436,130826.00
01/22/2019 22:00,2,0.000,ALERT,214.19,301.47,60.028,1548212404,"201051344000853","174011545737251",0.00,-5.00,0,287.05,302.98,0.0,0.0,0.000,1207296.6,1207296.6,3028,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548212437,130827.00
01/22/2019 22:00,2,0.000,ALERT,213.06,299.67,60.001,1548212404,"201051344001145","174011545737251",0.00,-5.00,0,287.05,302.37,0.0,0.0,0.000,1206044.3,1206044.3,10920,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548212439,130828.00
01/22/2019 22:00,2,0.000,ALERT,212.83,299.67,60.012,1548212404,"201051344000438","174011545737251",0.00,-5.50,0,286.74,302.07,0.0,0.0,0.000,1199951.8,1199951.8,10945,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548212441,130829.00
01/22/2019 22:00,2,0.000,ALERT,212.38,299.37,60.033,1548212404,"201051344001135","174011545737251",0.00,-5.00,0,286.74,302.37,0.0,0.0,0.000,1188121.7,1188121.7,10931,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548212443,130830.00
01/22/2019 22:00,2,0.000,ALERT,213.51,301.47,60.038,1548212404,"201051344000983","174011545737251",0.00,-4.00,0,287.35,303.28,0.0,0.0,0.000,1206826.1,1206826.1,3031,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548212445,130831.00
01/22/2019 22:00,2,0.000,ALERT,213.06,299.37,60.006,1548212404,"201051344001203","174011545737251",0.00,-5.50,0,286.44,303.28,0.0,0.0,0.000,1197061.3,1197061.3,10953,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548212447,130832.00
01/22/2019 22:00,2,0.000,ALERT,212.83,299.97,60.017,1548212404,"201051344001230","174011545737251",0.00,-5.00,0,287.05,302.07,0.0,0.0,0.000,1191496.7,1191496.7,10955,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548212449,130833.00
01/22/2019 22:00,2,0.000,ALERT,212.61,299.37,60.012,1548212404,"201051344000646","174011545737251",0.00,-5.00,0,286.44,301.47,0.0,0.0,0.000,1186129.7,1186129.7,10952,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548212450,130834.00
01/22/2019 22:00,2,0.000,ALERT,213.96,301.17,60.017,1548212404,"201051344000867","174011545737251",0.00,-3.50,0,286.74,303.28,0.0,0.0,0.000,1188133.2,1188133.2,34789,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548212452,130835.00
01/22/2019 22:00,2,0.000,ALERT,214.41,301.17,60.012,1548212404,"201051344000633","174011545737251",0.00,-5.00,0,285.24,302.37,0.0,0.0,0.000,1187071.2,1187071.2,34841,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548212454,130836.00
01/22/2019 22:00,2,0.000,ALERT,212.61,299.67,60.038,1548212404,"201051344000955","174011545737251",0.00,-5.00,0,286.74,301.77,0.0,0.0,0.000,1205183.8,1205183.8,10940,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548212456,130837.00
01/22/2019 22:00,2,0.000,ALERT,213.74,300.87,60.017,1548212404,"201051344000648","174011545737251",0.00,-6.00,0,286.44,302.98,0.0,0.0,0.000,1195280.8,1195280.8,34756,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548212458,130838.00
01/22/2019 22:00,2,0.000,ALERT,213.96,301.47,60.017,1548212404,"201051344000645","174011545737251",0.00,-4.00,0,287.05,302.98,0.0,0.0,0.000,1199579.6,1199579.6,34751,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548212460,130839.00
01/22/2019 22:00,2,0.000,ALERT,213.96,302.37,60.022,1548212404,"201051344000569","174011545737251",0.00,-5.00,0,287.95,303.88,0.0,0.0,0.000,1216968.8,1216968.8,3005,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548212462,130840.00
01/22/2019 22:00,2,0.000,ALERT,213.96,300.87,60.017,1548212404,"179051228000119","174011545737251",0.00,-3.00,0,285.54,302.37,0.0,0.0,0.000,3531.9,3531.9,3023,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548212463,130841.00
01/22/2019 22:15,2,0.000,ALERT,213.74,301.77,59.990,1548213304,"201051344000579","174011545737251",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,1216375.7,1216375.7,3047,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548213307,130842.00
01/22/2019 22:15,2,0.000,ALERT,212.83,298.47,59.990,1548213304,"201051344001025","174011545737251",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,1201081.5,1201081.5,10953,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548213309,130843.00
01/22/2019 22:15,2,0.000,ALERT,212.83,299.07,59.985,1548213304,"201051344001093","174011545737251",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,1193355.0,1193355.0,10938,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548213312,130844.00
01/22/2019 22:15,2,0.000,ALERT,213.51,301.17,59.990,1548213304,"201051344000458","174011545737251",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,1202678.4,1202678.4,3047,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548213314,130845.00
01/22/2019 22:15,2,0.000,ALERT,212.83,299.37,59.996,1548213304,"201051344000890","174011545737251",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,1197468.9,1197468.9,10944,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548213317,130846.00
01/22/2019 22:15,2,0.000,ALERT,213.51,301.17,59.996,1548213304,"201051344000988","174011545737251",0.00,-4.00,0,296.66,302.98,0.0,0.0,0.000,937959.8,937959.8,3082,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548213319,130847.00
01/22/2019 22:15,2,0.000,ALERT,213.29,299.97,59.975,1548213304,"201051344000582","174011545737251",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,1177401.5,1177401.5,10906,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548213322,130848.00
01/22/2019 22:15,2,0.000,ALERT,213.51,301.77,59.990,1548213304,"201051344000868","174011545737251",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,1189427.8,1189427.8,34784,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548213324,130849.00
01/22/2019 22:15,2,0.000,ALERT,213.96,301.47,59.990,1548213304,"201051344000576","174011545737251",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,1203093.6,1203093.6,7219,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548213327,130850.00
01/22/2019 22:15,2,0.000,ALERT,213.74,300.87,59.990,1548213304,"201051344001158","174011545737251",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,1182615.2,1182615.2,3053,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548213329,130851.00
01/22/2019 22:15,2,0.000,ALERT,213.29,298.77,60.033,1548213304,"201051344000917","174011545737251",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,1194310.4,1194310.4,10905,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548213331,130852.00
01/22/2019 22:15,2,0.000,ALERT,213.06,298.47,59.996,1548213304,"201051344000417","174011545737251",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,969107.4,969107.4,11011,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548213334,130853.00
01/22/2019 22:15,2,0.000,ALERT,213.29,299.07,60.001,1548213304,"201051344000685","174011545737251",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,1198583.2,1198583.2,10947,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548213336,130854.00
01/22/2019 22:15,2,0.000,ALERT,213.06,298.47,60.001,1548213304,"201051344000651","174011545737251",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,1192260.7,1192260.7,10948,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548213339,130855.00
01/22/2019 22:15,2,0.000,ALERT,213.29,301.77,60.006,1548213304,"201051344000594","174011545737251",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,1207098.4,1207098.4,34761,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548213342,130856.00
01/22/2019 22:15,2,0.000,ALERT,213.74,301.17,60.001,1548213304,"201051344000469","174011545737251",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,1191419.1,1191419.1,3053,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548213344,130857.00
01/22/2019 22:15,2,0.000,ALERT,213.06,299.37,60.006,1548213304,"201051344000585","174011545737251",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,1206981.1,1206981.1,10978,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548213346,130858.00
01/22/2019 22:15,2,0.000,ALERT,214.19,301.17,60.033,1548213304,"201051344000853","174011545737251",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,1207296.6,1207296.6,3030,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548213347,130859.00
01/22/2019 22:15,2,0.000,ALERT,213.29,299.07,60.006,1548213304,"201051344001145","174011545737251",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,1206044.3,1206044.3,10922,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548213349,130860.00
01/22/2019 22:15,2,0.000,ALERT,213.06,299.07,60.001,1548213304,"201051344000438","174011545737251",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,1199951.8,1199951.8,10947,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548213351,130861.00
01/22/2019 22:15,2,0.000,ALERT,212.61,299.07,60.012,1548213304,"201051344001135","174011545737251",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,1188121.7,1188121.7,10933,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548213353,130862.00
01/22/2019 22:15,2,0.000,ALERT,213.51,301.17,60.006,1548213304,"201051344000983","174011545737251",0.00,-4.00,0,299.97,303.58,0.0,0.0,0.000,1206826.1,1206826.1,3033,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548213355,130863.00
01/22/2019 22:15,2,0.000,ALERT,213.06,298.77,59.969,1548213304,"201051344001203","174011545737251",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,1197061.3,1197061.3,10955,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548213357,130864.00
01/22/2019 22:15,2,0.000,ALERT,212.83,299.37,59.996,1548213304,"201051344001230","174011545737251",0.00,-4.00,0,298.17,301.47,0.0,0.0,0.000,1191496.7,1191496.7,10957,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548213358,130865.00
01/22/2019 22:15,2,0.000,ALERT,212.61,299.07,60.028,1548213304,"201051344000646","174011545737251",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,1186129.7,1186129.7,10954,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548213360,130866.00
01/22/2019 22:15,2,0.000,ALERT,213.96,300.87,59.996,1548213304,"201051344000867","174011545737251",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,1188133.2,1188133.2,34791,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548213362,130867.00
01/22/2019 22:15,2,0.000,ALERT,214.19,300.87,60.001,1548213304,"201051344000633","174011545737251",0.00,-5.00,0,297.57,302.98,0.0,0.0,0.000,1187071.2,1187071.2,34843,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548213364,130868.00
