ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2019 22:15,2,0.000,ALERT,212.38,299.07,60.001,1548213304,"201051344000955","174011545737251",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,1205183.8,1205183.8,10942,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548213366,130869.00
01/22/2019 22:15,2,0.000,ALERT,213.51,300.27,59.996,1548213304,"201051344000648","174011545737251",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,1195280.8,1195280.8,34758,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548213367,130870.00
01/22/2019 22:15,2,0.000,ALERT,213.96,301.17,60.001,1548213304,"201051344000645","174011545737251",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,1199579.6,1199579.6,34753,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548213369,130871.00
01/22/2019 22:15,2,0.000,ALERT,213.74,301.77,59.996,1548213304,"201051344000569","174011545737251",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,1216968.8,1216968.8,3007,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548213371,130872.00
01/22/2019 22:15,2,0.000,ALERT,213.96,300.87,59.990,1548213304,"179051228000119","174011545737251",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,3531.9,3531.9,3025,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548213373,130873.00
01/22/2019 22:30,2,0.000,ALERT,212.83,300.57,59.990,1548214204,"201051344000579","174011545737251",0.00,-4.00,0,298.77,304.18,0.0,0.0,0.000,1216375.7,1216375.7,3049,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548214206,130874.00
01/22/2019 22:30,2,0.000,ALERT,212.61,298.47,59.985,1548214204,"201051344001025","174011545737251",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,1201081.5,1201081.5,10955,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548214208,130875.00
01/22/2019 22:30,2,0.000,ALERT,212.83,299.37,60.001,1548214204,"201051344001093","174011545737251",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,1193355.0,1193355.0,10940,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548214210,130876.00
01/22/2019 22:30,2,0.000,ALERT,212.83,299.97,59.948,1548214204,"201051344000458","174011545737251",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,1202678.4,1202678.4,3049,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548214211,130877.00
01/22/2019 22:30,2,0.000,ALERT,212.83,299.67,59.990,1548214204,"201051344000890","174011545737251",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,1197468.9,1197468.9,10946,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548214213,130878.00
01/22/2019 22:30,2,0.000,ALERT,212.61,299.67,59.996,1548214204,"201051344000988","174011545737251",0.00,-4.00,0,295.46,302.98,0.0,0.0,0.000,937959.8,937959.8,3084,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548214215,130879.00
01/22/2019 22:30,2,0.000,ALERT,213.29,300.27,59.985,1548214204,"201051344000582","174011545737251",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,1177401.5,1177401.5,10908,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548214217,130880.00
01/22/2019 22:30,2,0.000,ALERT,212.83,300.57,59.964,1548214204,"201051344000868","174011545737251",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,1189427.8,1189427.8,34786,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548214219,130881.00
01/22/2019 22:30,2,0.000,ALERT,213.29,300.27,59.985,1548214204,"201051344000576","174011545737251",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,1203093.6,1203093.6,7221,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548214221,130882.00
01/22/2019 22:30,2,0.000,ALERT,212.83,299.37,59.943,1548214204,"201051344001158","174011545737251",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,1182615.2,1182615.2,3055,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548214222,130883.00
01/22/2019 22:30,2,0.000,ALERT,213.06,298.77,59.990,1548214204,"201051344000917","174011545737251",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,1194310.4,1194310.4,10907,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548214224,130884.00
01/22/2019 22:30,2,0.000,ALERT,213.06,298.47,59.980,1548214204,"201051344000417","174011545737251",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,969107.4,969107.4,11013,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548214226,130885.00
01/22/2019 22:30,2,0.000,ALERT,213.06,299.07,60.001,1548214204,"201051344000685","174011545737251",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,1198583.2,1198583.2,10949,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548214228,130886.00
01/22/2019 22:30,2,0.000,ALERT,212.83,298.17,59.985,1548214204,"201051344000651","174011545737251",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,1192260.7,1192260.7,10950,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548214230,130887.00
01/22/2019 22:30,2,0.000,ALERT,212.38,299.97,59.996,1548214204,"201051344000594","174011545737251",0.00,-5.00,0,297.87,303.58,0.0,0.0,0.000,1207098.4,1207098.4,34763,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548214232,130888.00
01/22/2019 22:30,2,0.000,ALERT,212.83,299.67,59.985,1548214204,"201051344000469","174011545737251",0.00,-5.50,0,296.96,302.98,0.0,0.0,0.000,1191419.1,1191419.1,3056,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548214234,130889.00
01/22/2019 22:30,2,0.000,ALERT,212.61,299.07,59.975,1548214204,"201051344000585","174011545737251",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,1206981.1,1206981.1,10981,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548214237,130890.00
01/22/2019 22:30,2,0.000,ALERT,213.29,299.37,59.980,1548214204,"201051344000853","174011545737251",0.00,-5.00,0,297.87,303.28,0.0,0.0,0.000,1207296.6,1207296.6,3033,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548214239,130891.00
01/22/2019 22:30,2,0.000,ALERT,213.06,299.37,59.985,1548214204,"201051344001145","174011545737251",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,1206044.3,1206044.3,10925,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548214242,130892.00
01/22/2019 22:30,2,0.000,ALERT,212.83,299.07,60.028,1548214204,"201051344000438","174011545737251",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,1199951.8,1199951.8,10950,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548214244,130893.00
01/22/2019 22:30,2,0.000,ALERT,212.61,299.07,59.938,1548214204,"201051344001135","174011545737251",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,1188121.7,1188121.7,10936,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548214247,130894.00
01/22/2019 22:30,2,0.000,ALERT,212.83,299.67,59.985,1548214204,"201051344000983","174011545737251",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,1206826.1,1206826.1,3036,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548214249,130895.00
01/22/2019 22:30,2,0.000,ALERT,212.83,298.77,59.996,1548214204,"201051344001203","174011545737251",0.00,-5.50,0,296.66,302.68,0.0,0.0,0.000,1197061.3,1197061.3,10958,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548214252,130896.00
01/22/2019 22:30,2,0.000,ALERT,213.06,299.37,59.985,1548214204,"201051344001230","174011545737251",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,1191496.7,1191496.7,10960,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548214254,130897.00
01/22/2019 22:30,2,0.000,ALERT,212.61,299.07,59.990,1548214204,"201051344000646","174011545737251",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,1186129.7,1186129.7,10957,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548214257,130898.00
01/22/2019 22:30,2,0.000,ALERT,213.06,299.37,59.996,1548214204,"201051344000867","174011545737251",0.00,-3.50,0,297.26,303.58,0.0,0.0,0.000,1188133.2,1188133.2,34794,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548214259,130899.00
01/22/2019 22:30,2,0.000,ALERT,213.51,299.37,59.985,1548214204,"201051344000633","174011545737251",0.00,-5.00,0,296.36,302.68,0.0,0.0,0.000,1187071.2,1187071.2,34846,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548214262,130900.00
01/22/2019 22:30,2,0.000,ALERT,212.61,299.07,59.975,1548214204,"201051344000955","174011545737251",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,1205183.8,1205183.8,10945,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548214264,130901.00
01/22/2019 22:30,2,0.000,ALERT,213.06,299.07,59.996,1548214204,"201051344000648","174011545737251",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,1195280.8,1195280.8,34761,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548214266,130902.00
01/22/2019 22:30,2,0.000,ALERT,213.29,299.67,59.985,1548214204,"201051344000645","174011545737251",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,1199579.6,1199579.6,34756,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548214269,130903.00
01/22/2019 22:30,2,0.000,ALERT,213.06,300.27,59.996,1548214204,"201051344000569","174011545737251",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,1216968.8,1216968.8,3009,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548214271,130904.00
01/22/2019 22:30,2,0.000,ALERT,213.29,299.37,59.948,1548214204,"179051228000119","174011545737251",0.00,-3.00,0,296.96,302.37,0.0,0.0,0.000,3531.9,3531.9,3027,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548214272,130905.00
01/22/2019 22:45,2,0.000,ALERT,213.29,301.17,60.033,1548215104,"201051344000579","174011545737251",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,1216375.7,1216375.7,3051,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548215106,130906.00
01/22/2019 22:45,2,0.000,ALERT,212.83,298.77,59.959,1548215104,"201051344001025","174011545737251",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,1201081.5,1201081.5,10957,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548215108,130907.00
01/22/2019 22:45,2,0.000,ALERT,213.06,299.37,60.012,1548215104,"201051344001093","174011545737251",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,1193355.0,1193355.0,10942,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548215110,130908.00
01/22/2019 22:45,2,0.000,ALERT,212.83,300.27,60.006,1548215104,"201051344000458","174011545737251",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,1202678.4,1202678.4,3051,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548215112,130909.00
01/22/2019 22:45,2,0.000,ALERT,212.61,299.67,59.996,1548215104,"201051344000890","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1197468.9,1197468.9,10948,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548215113,130910.00
01/22/2019 22:45,2,0.000,ALERT,212.83,299.97,60.017,1548215104,"201051344000988","174011545737251",0.00,-4.00,0,295.46,301.77,0.0,0.0,0.000,937959.8,937959.8,3086,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548215115,130911.00
01/22/2019 22:45,2,0.000,ALERT,213.51,299.97,60.017,1548215104,"201051344000582","174011545737251",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,1177401.5,1177401.5,10910,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548215117,130912.00
01/22/2019 22:45,2,0.000,ALERT,212.83,300.57,60.017,1548215104,"201051344000868","174011545737251",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,1189427.8,1189427.8,34788,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548215119,130913.00
01/22/2019 22:45,2,0.000,ALERT,213.51,300.87,60.017,1548215104,"201051344000576","174011545737251",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,1203093.6,1203093.6,7223,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548215121,130914.00
01/22/2019 22:45,2,0.000,ALERT,213.06,299.97,60.017,1548215104,"201051344001158","174011545737251",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,1182615.2,1182615.2,3057,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548215123,130915.00
01/22/2019 22:45,2,0.000,ALERT,213.29,299.07,60.038,1548215104,"201051344000917","174011545737251",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,1194310.4,1194310.4,10909,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548215124,130916.00
01/22/2019 22:45,2,0.000,ALERT,213.29,298.77,59.996,1548215104,"201051344000417","174011545737251",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,969107.4,969107.4,11015,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548215126,130917.00
01/22/2019 22:45,2,0.000,ALERT,213.29,299.07,60.054,1548215104,"201051344000685","174011545737251",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,1198583.2,1198583.2,10951,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548215128,130918.00
01/22/2019 22:45,2,0.000,ALERT,213.06,298.47,60.028,1548215104,"201051344000651","174011545737251",0.00,-6.00,0,296.66,300.27,0.0,0.0,0.000,1192260.7,1192260.7,10952,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548215130,130919.00
01/22/2019 22:45,2,0.000,ALERT,212.83,300.87,60.017,1548215104,"201051344000594","174011545737251",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,1207098.4,1207098.4,34765,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548215132,130920.00
01/22/2019 22:45,2,0.000,ALERT,213.29,300.57,59.990,1548215104,"201051344000469","174011545737251",0.00,-6.00,0,296.36,302.07,0.0,0.0,0.000,1191419.1,1191419.1,3058,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548215134,130921.00
01/22/2019 22:45,2,0.000,ALERT,213.29,299.67,60.006,1548215104,"201051344000585","174011545737251",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,1206981.1,1206981.1,10983,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548215135,130922.00
01/22/2019 22:45,2,0.000,ALERT,213.51,299.97,60.022,1548215104,"201051344000853","174011545737251",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,1207296.6,1207296.6,3035,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548215137,130923.00
01/22/2019 22:45,2,0.000,ALERT,213.29,299.67,60.033,1548215104,"201051344001145","174011545737251",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,1206044.3,1206044.3,10927,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548215139,130924.00
01/22/2019 22:45,2,0.000,ALERT,213.29,299.37,60.022,1548215104,"201051344000438","174011545737251",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,1199951.8,1199951.8,10952,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548215141,130925.00
01/22/2019 22:45,2,0.000,ALERT,212.61,299.37,60.038,1548215104,"201051344001135","174011545737251",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,1188121.7,1188121.7,10938,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548215143,130926.00
01/22/2019 22:45,2,0.000,ALERT,212.83,300.27,60.033,1548215104,"201051344000983","174011545737251",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,1206826.1,1206826.1,3038,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548215145,130927.00
01/22/2019 22:45,2,0.000,ALERT,213.06,299.07,60.028,1548215104,"201051344001203","174011545737251",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,1197061.3,1197061.3,10960,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548215146,130928.00
01/22/2019 22:45,2,0.000,ALERT,213.06,299.97,60.038,1548215104,"201051344001230","174011545737251",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,1191496.7,1191496.7,10962,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548215148,130929.00
01/22/2019 22:45,2,0.000,ALERT,212.83,299.37,60.065,1548215104,"201051344000646","174011545737251",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,1186129.7,1186129.7,10959,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548215150,130930.00
01/22/2019 22:45,2,0.000,ALERT,213.29,299.67,60.001,1548215104,"201051344000867","174011545737251",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,1188133.2,1188133.2,34796,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548215152,130931.00
01/22/2019 22:45,2,0.000,ALERT,213.74,299.97,60.038,1548215104,"201051344000633","174011545737251",0.00,-5.00,0,296.36,301.77,0.0,0.0,0.000,1187071.2,1187071.2,34848,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548215154,130932.00
01/22/2019 22:45,2,0.000,ALERT,212.61,299.37,60.033,1548215104,"201051344000955","174011545737251",0.00,-5.00,0,297.57,300.87,0.0,0.0,0.000,1205183.8,1205183.8,10947,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548215156,130933.00
01/22/2019 22:45,2,0.000,ALERT,213.29,299.67,60.043,1548215104,"201051344000648","174011545737251",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,1195280.8,1195280.8,34763,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548215158,130934.00
01/22/2019 22:45,2,0.000,ALERT,213.51,300.57,60.043,1548215104,"201051344000645","174011545737251",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,1199579.6,1199579.6,34758,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548215159,130935.00
01/22/2019 22:45,2,0.000,ALERT,213.06,301.47,60.033,1548215104,"201051344000569","174011545737251",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,1216968.8,1216968.8,3011,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548215161,130936.00
01/22/2019 22:45,2,0.000,ALERT,213.29,300.27,60.033,1548215104,"179051228000119","174011545737251",0.00,-3.00,0,296.36,301.47,0.0,0.0,0.000,3531.9,3531.9,3029,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548215163,130937.00
01/22/2019 23:00,2,0.000,ALERT,213.51,301.17,59.990,1548216004,"201051344000579","174011545737251",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,1216375.7,1216375.7,3053,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548216006,130938.00
01/22/2019 23:00,2,0.000,ALERT,213.06,298.77,59.996,1548216004,"201051344001025","174011545737251",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,1201081.5,1201081.5,10959,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216008,130939.00
01/22/2019 23:00,2,0.000,ALERT,213.29,299.67,59.985,1548216004,"201051344001093","174011545737251",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,1193355.0,1193355.0,10944,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216010,130940.00
01/22/2019 23:00,2,0.000,ALERT,213.29,300.57,59.996,1548216004,"201051344000458","174011545737251",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,1202678.4,1202678.4,3053,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216012,130941.00
01/22/2019 23:00,2,0.000,ALERT,213.06,299.97,59.964,1548216004,"201051344000890","174011545737251",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,1197468.9,1197468.9,10950,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216014,130942.00
01/22/2019 23:00,2,0.000,ALERT,213.06,300.57,59.959,1548216004,"201051344000988","174011545737251",0.00,-4.00,0,295.76,302.07,0.0,0.0,0.000,937959.8,937959.8,3088,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216015,130943.00
01/22/2019 23:00,2,0.000,ALERT,213.74,300.57,59.969,1548216004,"201051344000582","174011545737251",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,1177401.5,1177401.5,10912,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216017,130944.00
01/22/2019 23:00,2,0.000,ALERT,213.29,301.77,60.001,1548216004,"201051344000868","174011545737251",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,1189427.8,1189427.8,34790,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216019,130945.00
01/22/2019 23:00,2,0.000,ALERT,213.74,301.77,59.975,1548216004,"201051344000576","174011545737251",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,1203093.6,1203093.6,7225,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548216021,130946.00
01/22/2019 23:00,2,0.000,ALERT,213.51,301.17,59.996,1548216004,"201051344001158","174011545737251",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,1182615.2,1182615.2,3059,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216023,130947.00
01/22/2019 23:00,2,0.000,ALERT,213.29,299.37,59.996,1548216004,"201051344000917","174011545737251",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,1194310.4,1194310.4,10911,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216025,130948.00
01/22/2019 23:00,2,0.000,ALERT,213.29,299.07,59.990,1548216004,"201051344000417","174011545737251",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,969107.4,969107.4,11017,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216026,130949.00
01/22/2019 23:00,2,0.000,ALERT,213.51,299.67,60.001,1548216004,"201051344000685","174011545737251",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,1198583.2,1198583.2,10953,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548216028,130950.00
01/22/2019 23:00,2,0.000,ALERT,213.29,299.07,59.990,1548216004,"201051344000651","174011545737251",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,1192260.7,1192260.7,10954,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216030,130951.00
01/22/2019 23:00,2,0.000,ALERT,213.06,301.17,59.985,1548216004,"201051344000594","174011545737251",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,1207098.4,1207098.4,34767,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216032,130952.00
01/22/2019 23:00,2,0.000,ALERT,213.51,300.57,59.990,1548216004,"201051344000469","174011545737251",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,1191419.1,1191419.1,3060,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216034,130953.00
01/22/2019 23:00,2,0.000,ALERT,213.51,299.97,59.964,1548216004,"201051344000585","174011545737251",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,1206981.1,1206981.1,10985,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216035,130954.00
01/22/2019 23:00,2,0.000,ALERT,213.96,300.57,59.990,1548216004,"201051344000853","174011545737251",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,1207296.6,1207296.6,3037,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216037,130955.00
01/22/2019 23:00,2,0.000,ALERT,213.51,299.97,59.990,1548216004,"201051344001145","174011545737251",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,1206044.3,1206044.3,10929,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216039,130956.00
01/22/2019 23:00,2,0.000,ALERT,213.29,299.67,59.975,1548216004,"201051344000438","174011545737251",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,1199951.8,1199951.8,10954,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216041,130957.00
01/22/2019 23:00,2,0.000,ALERT,213.06,299.67,59.990,1548216004,"201051344001135","174011545737251",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,1188121.7,1188121.7,10940,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548216043,130958.00
01/22/2019 23:00,2,0.000,ALERT,213.51,300.87,59.980,1548216004,"201051344000983","174011545737251",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,1206826.1,1206826.1,3040,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216045,130959.00
01/22/2019 23:00,2,0.000,ALERT,213.29,299.37,59.975,1548216004,"201051344001203","174011545737251",0.00,-5.00,0,296.96,302.68,0.0,0.0,0.000,1197061.3,1197061.3,10962,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216047,130960.00
01/22/2019 23:00,2,0.000,ALERT,213.29,299.97,59.985,1548216004,"201051344001230","174011545737251",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,1191496.7,1191496.7,10964,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548216049,130961.00
01/22/2019 23:00,2,0.000,ALERT,213.06,299.37,59.980,1548216004,"201051344000646","174011545737251",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,1186129.7,1186129.7,10961,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216050,130962.00
01/22/2019 23:00,2,0.000,ALERT,213.74,300.27,59.985,1548216004,"201051344000867","174011545737251",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,1188133.2,1188133.2,34798,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548216052,130963.00
01/22/2019 23:00,2,0.000,ALERT,214.19,300.57,60.017,1548216004,"201051344000633","174011545737251",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,1187071.2,1187071.2,34850,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216054,130964.00
01/22/2019 23:00,2,0.000,ALERT,213.06,299.67,60.028,1548216004,"201051344000955","174011545737251",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,1205183.8,1205183.8,10949,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216056,130965.00
01/22/2019 23:00,2,0.000,ALERT,213.51,299.97,59.980,1548216004,"201051344000648","174011545737251",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,1195280.8,1195280.8,34765,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548216058,130966.00
01/22/2019 23:00,2,0.000,ALERT,213.74,300.57,59.975,1548216004,"201051344000645","174011545737251",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,1199579.6,1199579.6,34760,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216059,130967.00
01/22/2019 23:00,2,0.000,ALERT,213.29,301.17,60.028,1548216004,"201051344000569","174011545737251",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,1216968.8,1216968.8,3013,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548216061,130968.00
01/22/2019 23:00,2,0.000,ALERT,213.74,300.27,59.985,1548216004,"179051228000119","174011545737251",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,3531.9,3531.9,3031,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548216063,130969.00
01/22/2019 23:15,2,0.000,ALERT,213.29,302.07,59.996,1548216904,"201051344000579","174011545737251",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,1216375.7,1216375.7,3055,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216906,130970.00
01/22/2019 23:15,2,0.000,ALERT,212.38,297.87,59.990,1548216904,"201051344001025","174011545737251",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,1201081.5,1201081.5,10961,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216908,130971.00
01/22/2019 23:15,2,0.000,ALERT,212.61,298.77,60.017,1548216904,"201051344001093","174011545737251",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,1193355.0,1193355.0,10946,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548216910,130972.00
01/22/2019 23:15,2,0.000,ALERT,213.29,301.17,59.996,1548216904,"201051344000458","174011545737251",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,1202678.4,1202678.4,3055,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216912,130973.00
01/22/2019 23:15,2,0.000,ALERT,212.61,298.77,59.996,1548216904,"201051344000890","174011545737251",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,1197468.9,1197468.9,10952,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216914,130974.00
01/22/2019 23:15,2,0.000,ALERT,213.06,301.17,59.964,1548216904,"201051344000988","174011545737251",0.00,-4.00,0,296.36,302.37,0.0,0.0,0.000,937959.8,937959.8,3090,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216916,130975.00
01/22/2019 23:15,2,0.000,ALERT,213.06,299.37,60.038,1548216904,"201051344000582","174011545737251",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,1177401.5,1177401.5,10914,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548216918,130976.00
01/22/2019 23:15,2,0.000,ALERT,213.29,301.77,59.996,1548216904,"201051344000868","174011545737251",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,1189427.8,1189427.8,34792,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216919,130977.00
01/22/2019 23:15,2,0.000,ALERT,213.96,301.77,59.996,1548216904,"201051344000576","174011545737251",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,1203093.6,1203093.6,7227,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548216921,130978.00
01/22/2019 23:15,2,0.000,ALERT,213.51,301.17,59.990,1548216904,"201051344001158","174011545737251",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,1182615.2,1182615.2,3061,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548216923,130979.00
01/22/2019 23:15,2,0.000,ALERT,212.83,298.17,59.996,1548216904,"201051344000917","174011545737251",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,1194310.4,1194310.4,10913,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216925,130980.00
01/22/2019 23:15,2,0.000,ALERT,212.83,298.17,59.990,1548216904,"201051344000417","174011545737251",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,969107.4,969107.4,11019,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216927,130981.00
01/22/2019 23:15,2,0.000,ALERT,213.06,298.77,60.001,1548216904,"201051344000685","174011545737251",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,1198583.2,1198583.2,10955,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216929,130982.00
01/22/2019 23:15,2,0.000,ALERT,212.83,298.17,59.996,1548216904,"201051344000651","174011545737251",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,1192260.7,1192260.7,10956,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216930,130983.00
01/22/2019 23:15,2,0.000,ALERT,213.06,301.47,59.985,1548216904,"201051344000594","174011545737251",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,1207098.4,1207098.4,34769,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216932,130984.00
01/22/2019 23:15,2,0.000,ALERT,213.51,301.47,60.006,1548216904,"201051344000469","174011545737251",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,1191419.1,1191419.1,3062,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216934,130985.00
01/22/2019 23:15,2,0.000,ALERT,213.06,299.37,59.990,1548216904,"201051344000585","174011545737251",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,1206981.1,1206981.1,10987,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216936,130986.00
01/22/2019 23:15,2,0.000,ALERT,213.96,301.17,59.985,1548216904,"201051344000853","174011545737251",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,1207296.6,1207296.6,3039,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548216938,130987.00
01/22/2019 23:15,2,0.000,ALERT,213.06,299.07,59.996,1548216904,"201051344001145","174011545737251",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,1206044.3,1206044.3,10931,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216940,130988.00
01/22/2019 23:15,2,0.000,ALERT,212.83,298.77,59.985,1548216904,"201051344000438","174011545737251",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,1199951.8,1199951.8,10956,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216942,130989.00
01/22/2019 23:15,2,0.000,ALERT,212.38,299.07,59.990,1548216904,"201051344001135","174011545737251",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,1188121.7,1188121.7,10942,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216944,130990.00
01/22/2019 23:15,2,0.000,ALERT,213.51,301.47,59.985,1548216904,"201051344000983","174011545737251",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,1206826.1,1206826.1,3042,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548216945,130991.00
01/22/2019 23:15,2,0.000,ALERT,212.83,298.47,59.990,1548216904,"201051344001203","174011545737251",0.00,-5.00,0,296.96,302.98,0.0,0.0,0.000,1197061.3,1197061.3,10964,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216947,130992.00
01/22/2019 23:15,2,0.000,ALERT,212.83,299.37,59.996,1548216904,"201051344001230","174011545737251",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,1191496.7,1191496.7,10966,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548216949,130993.00
01/22/2019 23:15,2,0.000,ALERT,212.61,299.07,60.022,1548216904,"201051344000646","174011545737251",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,1186129.7,1186129.7,10963,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216951,130994.00
01/22/2019 23:15,2,0.000,ALERT,213.74,300.87,59.948,1548216904,"201051344000867","174011545737251",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,1188133.2,1188133.2,34800,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548216953,130995.00
01/22/2019 23:15,2,0.000,ALERT,214.19,301.17,59.959,1548216904,"201051344000633","174011545737251",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,1187071.2,1187071.2,34852,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216954,130996.00
01/22/2019 23:15,2,0.000,ALERT,212.38,299.07,59.990,1548216904,"201051344000955","174011545737251",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,1205183.8,1205183.8,10951,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216956,130997.00
01/22/2019 23:15,2,0.000,ALERT,213.51,300.57,59.996,1548216904,"201051344000648","174011545737251",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,1195280.8,1195280.8,34767,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216958,130998.00
01/22/2019 23:15,2,0.000,ALERT,213.96,301.17,59.996,1548216904,"201051344000645","174011545737251",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,1199579.6,1199579.6,34762,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216960,130999.00
01/22/2019 23:15,2,0.000,ALERT,213.51,301.77,59.990,1548216904,"201051344000569","174011545737251",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,1216968.8,1216968.8,3015,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548216962,131000.00
01/22/2019 23:15,2,0.000,ALERT,213.74,300.87,59.990,1548216904,"179051228000119","174011545737251",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,3531.9,3531.9,3033,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548216964,131001.00
01/22/2019 23:30,2,0.000,ALERT,213.74,302.07,60.022,1548217804,"201051344000579","174011545737251",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,1216375.7,1216375.7,3057,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548217806,131002.00
01/22/2019 23:30,2,0.000,ALERT,212.61,297.87,59.990,1548217804,"201051344001025","174011545737251",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,1201081.5,1201081.5,10963,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548217808,131003.00
01/22/2019 23:30,2,0.000,ALERT,212.83,298.77,60.006,1548217804,"201051344001093","174011545737251",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,1193355.0,1193355.0,10948,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548217810,131004.00
01/22/2019 23:30,2,0.000,ALERT,213.51,301.47,60.017,1548217804,"201051344000458","174011545737251",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,1202678.4,1202678.4,3057,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548217812,131005.00
01/22/2019 23:30,2,0.000,ALERT,212.83,299.37,60.049,1548217804,"201051344000890","174011545737251",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,1197468.9,1197468.9,10954,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548217814,131006.00
01/22/2019 23:30,2,0.000,ALERT,213.51,301.17,59.996,1548217804,"201051344000988","174011545737251",0.00,-4.00,0,296.66,302.98,0.0,0.0,0.000,937959.8,937959.8,3092,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548217815,131007.00
01/22/2019 23:30,2,0.000,ALERT,213.51,299.97,60.012,1548217804,"201051344000582","174011545737251",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,1177401.5,1177401.5,10916,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548217817,131008.00
01/22/2019 23:30,2,0.000,ALERT,213.51,302.37,60.006,1548217804,"201051344000868","174011545737251",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,1189427.8,1189427.8,34794,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548217819,131009.00
01/22/2019 23:30,2,0.000,ALERT,214.19,302.37,60.017,1548217804,"201051344000576","174011545737251",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,1203093.6,1203093.6,7229,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548217821,131010.00
01/22/2019 23:30,2,0.000,ALERT,213.96,301.77,60.006,1548217804,"201051344001158","174011545737251",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,1182615.2,1182615.2,3063,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548217823,131011.00
01/22/2019 23:30,2,0.000,ALERT,213.06,298.47,60.012,1548217804,"201051344000917","174011545737251",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,1194310.4,1194310.4,10915,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548217825,131012.00
