ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/22/2019 23:30,2,0.000,ALERT,213.06,298.47,60.017,1548217804,"201051344000417","174011545737251",0.00,-5.00,0,296.36,299.97,0.0,0.0,0.000,969107.4,969107.4,11021,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548217826,131013.00
01/22/2019 23:30,2,0.000,ALERT,213.29,299.07,60.022,1548217804,"201051344000685","174011545737251",0.00,-5.00,0,296.66,300.27,0.0,0.0,0.000,1198583.2,1198583.2,10957,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548217828,131014.00
01/22/2019 23:30,2,0.000,ALERT,213.06,298.17,59.975,1548217804,"201051344000651","174011545737251",0.00,-6.00,0,296.36,299.97,0.0,0.0,0.000,1192260.7,1192260.7,10958,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548217830,131015.00
01/22/2019 23:30,2,0.000,ALERT,213.29,302.37,60.001,1548217804,"201051344000594","174011545737251",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,1207098.4,1207098.4,34771,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548217832,131016.00
01/22/2019 23:30,2,0.000,ALERT,213.96,301.77,60.017,1548217804,"201051344000469","174011545737251",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,1191419.1,1191419.1,3064,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548217834,131017.00
01/22/2019 23:30,2,0.000,ALERT,213.06,299.07,60.017,1548217804,"201051344000585","174011545737251",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,1206981.1,1206981.1,10989,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548217835,131018.00
01/22/2019 23:30,2,0.000,ALERT,214.41,301.47,60.022,1548217804,"201051344000853","174011545737251",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,1207296.6,1207296.6,3041,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548217837,131019.00
01/22/2019 23:30,2,0.000,ALERT,213.29,299.07,60.017,1548217804,"201051344001145","174011545737251",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,1206044.3,1206044.3,10933,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548217839,131020.00
01/22/2019 23:30,2,0.000,ALERT,213.06,299.07,60.022,1548217804,"201051344000438","174011545737251",0.00,-5.50,0,297.26,300.87,0.0,0.0,0.000,1199951.8,1199951.8,10958,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548217841,131021.00
01/22/2019 23:30,2,0.000,ALERT,212.61,299.07,60.028,1548217804,"201051344001135","174011545737251",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,1188121.7,1188121.7,10944,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548217843,131022.00
01/22/2019 23:30,2,0.000,ALERT,213.74,301.77,60.017,1548217804,"201051344000983","174011545737251",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,1206826.1,1206826.1,3044,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548217845,131023.00
01/22/2019 23:30,2,0.000,ALERT,213.06,298.77,60.022,1548217804,"201051344001203","174011545737251",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,1197061.3,1197061.3,10966,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548217847,131024.00
01/22/2019 23:30,2,0.000,ALERT,212.83,299.37,60.001,1548217804,"201051344001230","174011545737251",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,1191496.7,1191496.7,10968,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548217848,131025.00
01/22/2019 23:30,2,0.000,ALERT,212.61,299.07,60.065,1548217804,"201051344000646","174011545737251",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,1186129.7,1186129.7,10965,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548217850,131026.00
01/22/2019 23:30,2,0.000,ALERT,213.96,301.17,60.049,1548217804,"201051344000867","174011545737251",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,1188133.2,1188133.2,34802,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548217852,131027.00
01/22/2019 23:30,2,0.000,ALERT,214.41,301.17,60.017,1548217804,"201051344000633","174011545737251",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,1187071.2,1187071.2,34854,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548217854,131028.00
01/22/2019 23:30,2,0.000,ALERT,212.38,299.07,60.017,1548217804,"201051344000955","174011545737251",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,1205183.8,1205183.8,10953,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548217856,131029.00
01/22/2019 23:30,2,0.000,ALERT,213.74,300.87,59.985,1548217804,"201051344000648","174011545737251",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,1195280.8,1195280.8,34769,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548217857,131030.00
01/22/2019 23:30,2,0.000,ALERT,214.19,301.47,60.001,1548217804,"201051344000645","174011545737251",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,1199579.6,1199579.6,34764,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548217859,131031.00
01/22/2019 23:30,2,0.000,ALERT,213.74,302.07,60.006,1548217804,"201051344000569","174011545737251",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,1216968.8,1216968.8,3017,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548217861,131032.00
01/22/2019 23:30,2,0.000,ALERT,213.96,301.17,60.022,1548217804,"179051228000119","174011545737251",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,3531.9,3531.9,3035,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548217863,131033.00
01/22/2019 23:45,2,0.000,ALERT,213.74,301.77,59.996,1548218704,"201051344000579","174011545737251",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,1216375.7,1216375.7,3059,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548218706,131034.00
01/22/2019 23:45,2,0.000,ALERT,213.06,298.47,60.001,1548218704,"201051344001025","174011545737251",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,1201081.5,1201081.5,10965,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548218708,131035.00
01/22/2019 23:45,2,0.000,ALERT,213.06,299.37,59.990,1548218704,"201051344001093","174011545737251",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,1193355.0,1193355.0,10950,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548218710,131036.00
01/22/2019 23:45,2,0.000,ALERT,213.51,300.87,59.959,1548218704,"201051344000458","174011545737251",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,1202678.4,1202678.4,3059,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548218712,131037.00
01/22/2019 23:45,2,0.000,ALERT,213.29,299.67,59.990,1548218704,"201051344000890","174011545737251",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,1197468.9,1197468.9,10956,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548218713,131038.00
01/22/2019 23:45,2,0.000,ALERT,213.51,300.87,60.001,1548218704,"201051344000988","174011545737251",0.00,-4.00,0,296.96,302.98,0.0,0.0,0.000,937959.8,937959.8,3094,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548218715,131039.00
01/22/2019 23:45,2,0.000,ALERT,213.74,300.27,60.006,1548218704,"201051344000582","174011545737251",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,1177401.5,1177401.5,10918,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548218717,131040.00
01/22/2019 23:45,2,0.000,ALERT,213.74,301.77,60.017,1548218704,"201051344000868","174011545737251",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,1189427.8,1189427.8,34796,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548218719,131041.00
01/22/2019 23:45,2,0.000,ALERT,214.19,301.47,59.975,1548218704,"201051344000576","174011545737251",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,1203093.6,1203093.6,7231,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548218721,131042.00
01/22/2019 23:45,2,0.000,ALERT,213.74,301.17,59.996,1548218704,"201051344001158","174011545737251",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,1182615.2,1182615.2,3065,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548218723,131043.00
01/22/2019 23:45,2,0.000,ALERT,213.51,299.07,59.996,1548218704,"201051344000917","174011545737251",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,1194310.4,1194310.4,10917,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548218724,131044.00
01/22/2019 23:45,2,0.000,ALERT,213.51,298.77,59.959,1548218704,"201051344000417","174011545737251",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,969107.4,969107.4,11023,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548218726,131045.00
01/22/2019 23:45,2,0.000,ALERT,213.51,299.37,60.001,1548218704,"201051344000685","174011545737251",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,1198583.2,1198583.2,10959,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548218728,131046.00
01/22/2019 23:45,2,0.000,ALERT,213.29,298.77,60.038,1548218704,"201051344000651","174011545737251",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,1192260.7,1192260.7,10960,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548218730,131047.00
01/22/2019 23:45,2,0.000,ALERT,213.29,301.47,60.001,1548218704,"201051344000594","174011545737251",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,1207098.4,1207098.4,34773,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548218732,131048.00
01/22/2019 23:45,2,0.000,ALERT,213.74,301.17,60.001,1548218704,"201051344000469","174011545737251",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,1191419.1,1191419.1,3066,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548218733,131049.00
01/22/2019 23:45,2,0.000,ALERT,213.29,299.37,60.022,1548218704,"201051344000585","174011545737251",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,1206981.1,1206981.1,10991,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548218735,131050.00
01/22/2019 23:45,2,0.000,ALERT,213.96,300.57,59.990,1548218704,"201051344000853","174011545737251",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,1207296.6,1207296.6,3043,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548218737,131051.00
01/22/2019 23:45,2,0.000,ALERT,213.51,299.37,59.996,1548218704,"201051344001145","174011545737251",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,1206044.3,1206044.3,10935,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548218739,131052.00
01/22/2019 23:45,2,0.000,ALERT,213.06,299.07,60.006,1548218704,"201051344000438","174011545737251",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,1199951.8,1199951.8,10960,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548218741,131053.00
01/22/2019 23:45,2,0.000,ALERT,212.83,299.37,59.996,1548218704,"201051344001135","174011545737251",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,1188121.7,1188121.7,10946,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548218743,131054.00
01/22/2019 23:45,2,0.000,ALERT,213.51,300.87,59.996,1548218704,"201051344000983","174011545737251",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,1206826.1,1206826.1,3046,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548218745,131055.00
01/22/2019 23:45,2,0.000,ALERT,213.29,299.07,59.996,1548218704,"201051344001203","174011545737251",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,1197061.3,1197061.3,10968,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548218747,131056.00
01/22/2019 23:45,2,0.000,ALERT,213.06,299.67,60.001,1548218704,"201051344001230","174011545737251",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,1191496.7,1191496.7,10970,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548218748,131057.00
01/22/2019 23:45,2,0.000,ALERT,212.83,299.07,59.990,1548218704,"201051344000646","174011545737251",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,1186129.7,1186129.7,10967,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548218750,131058.00
01/22/2019 23:45,2,0.000,ALERT,213.96,300.57,59.990,1548218704,"201051344000867","174011545737251",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,1188133.2,1188133.2,34804,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548218752,131059.00
01/22/2019 23:45,2,0.000,ALERT,214.41,300.87,59.996,1548218704,"201051344000633","174011545737251",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,1187071.2,1187071.2,34856,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548218754,131060.00
01/22/2019 23:45,2,0.000,ALERT,212.61,299.07,59.985,1548218704,"201051344000955","174011545737251",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,1205183.8,1205183.8,10955,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548218756,131061.00
01/22/2019 23:45,2,0.000,ALERT,213.74,300.57,59.990,1548218704,"201051344000648","174011545737251",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,1195280.8,1195280.8,34771,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548218757,131062.00
01/22/2019 23:45,2,0.000,ALERT,213.96,300.87,59.990,1548218704,"201051344000645","174011545737251",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,1199579.6,1199579.6,34766,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548218759,131063.00
01/22/2019 23:45,2,0.000,ALERT,213.74,301.77,59.964,1548218704,"201051344000569","174011545737251",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,1216968.8,1216968.8,3019,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548218761,131064.00
01/22/2019 23:45,2,0.000,ALERT,213.96,300.57,59.985,1548218704,"179051228000119","174011545737251",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,3531.9,3531.9,3037,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548218763,131065.00
